Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,12,7,15,65.0,5.0,0.95,4.95,6.0,0.0,0.0
2018,1,12,7,30,130.0,10.0,1.0,5.4,12.0,9.83,0.0
2018,1,12,7,45,276.5,18.5,1.05,5.85,40.0,14.5,0.0
2018,1,12,8,0,423.0,27.0,1.1,6.3,68.0,42.09,18.12
2018,1,12,8,15,535.5,32.5,1.2,6.65,111.5,80.95,41.3
2018,1,12,8,30,648.0,38.0,1.3,7.0,155.0,130.96,78.02
2018,1,12,8,45,479.0,45.5,1.45,7.35,143.5,138.46,94.13
2018,1,12,9,0,310.0,53.0,1.6,7.7,132.0,128.56,94.95
2018,1,12,9,15,155.0,74.0,1.8,8.4,113.5,118.92,93.15
2018,1,12,9,30,0.0,95.0,2.0,9.1,95.0,92.09,74.05
2018,1,12,9,45,0.5,108.0,2.2,9.75,108.0,105.11,84.91
2018,1,12,10,0,1.0,121.0,2.4,10.4,121.0,118.25,95.67
2018,1,12,10,15,4.5,131.5,2.45,10.85,133.0,130.38,105.53
2018,1,12,10,30,8.0,142.0,2.5,11.3,145.0,142.81,115.61
2018,1,12,10,45,13.0,156.5,2.55,11.75,162.0,160.36,129.88
2018,1,12,11,0,18.0,171.0,2.6,12.2,179.0,178.34,144.41
2018,1,12,11,15,17.5,177.0,2.65,12.4,185.0,184.81,149.47
2018,1,12,11,30,17.0,183.0,2.7,12.6,191.0,191.27,154.54
2018,1,12,11,45,17.5,186.0,2.75,12.8,194.5,195.24,157.62
2018,1,12,12,0,18.0,189.0,2.8,13.0,198.0,199.24,160.74
2018,1,12,12,15,143.0,186.0,2.8,13.1,258.5,289.39,236.76
2018,1,12,12,30,268.0,183.0,2.8,13.2,319.0,377.66,309.54
2018,1,12,12,45,357.0,172.0,2.85,13.25,350.5,435.33,356.57
2018,1,12,13,0,446.0,161.0,2.9,13.3,382.0,485.06,397.11
2018,1,12,13,15,478.0,156.0,2.95,13.25,386.5,501.73,410.86
2018,1,12,13,30,510.0,151.0,3.0,13.2,391.0,516.42,423.19
2018,1,12,13,45,535.5,140.0,3.0,13.2,382.0,517.81,425.0
2018,1,12,14,0,561.0,129.0,3.0,13.2,373.0,516.63,424.78
2018,1,12,14,15,694.0,96.5,2.9,13.0,378.5,559.71,460.39
2018,1,12,14,30,827.0,64.0,2.8,12.8,384.0,588.88,484.35
2018,1,12,14,45,820.0,59.5,2.75,12.6,353.5,562.13,462.97
2018,1,12,15,0,813.0,55.0,2.7,12.4,323.0,533.03,439.46
2018,1,12,15,15,780.5,52.0,2.7,12.4,284.0,489.88,403.78
2018,1,12,15,30,748.0,49.0,2.7,12.4,245.0,446.28,366.68
2018,1,12,15,45,593.0,52.5,1.95,11.0,191.5,355.28,290.6
2018,1,12,16,0,438.0,56.0,1.2,9.6,138.0,270.44,218.62
2018,1,12,16,15,396.0,44.0,1.2,8.95,103.5,223.57,176.75
2018,1,12,16,30,354.0,32.0,1.2,8.3,69.0,179.45,134.21
2018,1,12,16,45,229.0,22.0,1.15,7.6,41.5,108.16,46.39
2018,1,12,17,0,104.0,12.0,1.1,6.9,14.0,39.72,0.0
2018,1,12,17,15,52.0,6.0,1.1,6.75,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,2.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.45,3.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,13,7,15,2.5,3.0,2.55,3.2,3.0,0.0,0.0
2018,1,13,7,30,5.0,6.0,2.6,3.4,6.0,5.9,0.0
2018,1,13,7,45,14.5,21.0,2.65,3.6,22.0,19.38,0.84
2018,1,13,8,0,24.0,36.0,2.7,3.8,38.0,34.56,22.27
2018,1,13,8,15,59.0,52.5,2.75,4.15,62.0,54.88,39.23
2018,1,13,8,30,94.0,69.0,2.8,4.5,86.0,79.57,59.52
2018,1,13,8,45,133.0,85.0,2.85,4.85,115.5,108.15,83.44
2018,1,13,9,0,172.0,101.0,2.9,5.2,145.0,141.41,111.88
2018,1,13,9,15,114.5,110.5,2.9,5.6,142.0,142.2,115.33
2018,1,13,9,30,57.0,120.0,2.9,6.0,139.0,136.79,112.43
2018,1,13,9,45,87.0,134.0,2.9,6.35,166.0,164.91,136.25
2018,1,13,10,0,117.0,148.0,2.9,6.7,193.0,197.94,164.19
2018,1,13,10,15,122.0,164.0,2.9,7.05,214.0,221.84,184.33
2018,1,13,10,30,127.0,180.0,2.9,7.4,235.0,246.01,204.44
2018,1,13,10,45,134.5,192.5,2.9,7.8,253.5,268.04,222.54
2018,1,13,11,0,142.0,205.0,2.9,8.2,272.0,290.31,240.65
2018,1,13,11,15,167.0,206.5,2.95,8.75,287.5,311.16,257.68
2018,1,13,11,30,192.0,208.0,3.0,9.3,303.0,332.74,275.25
2018,1,13,11,45,192.5,212.5,3.05,9.8,309.0,342.81,283.02
2018,1,13,12,0,193.0,217.0,3.1,10.3,315.0,352.34,290.33
2018,1,13,12,15,428.5,172.0,3.1,10.55,390.5,473.97,391.74
2018,1,13,12,30,664.0,127.0,3.1,10.8,466.0,589.97,485.68
2018,1,13,12,45,594.5,143.5,3.15,11.0,444.0,566.55,465.83
2018,1,13,13,0,525.0,160.0,3.2,11.2,422.0,537.84,442.57
2018,1,13,13,15,590.0,141.0,3.15,11.2,427.5,564.19,464.68
2018,1,13,13,30,655.0,122.0,3.1,11.2,433.0,585.38,482.35
2018,1,13,13,45,610.5,125.5,3.1,11.25,405.0,555.53,458.59
2018,1,13,14,0,566.0,129.0,3.1,11.3,377.0,521.2,431.45
2018,1,13,14,15,563.5,120.5,3.0,11.15,354.0,505.53,419.42
2018,1,13,14,30,561.0,112.0,2.9,11.0,331.0,484.91,403.2
2018,1,13,14,45,647.5,89.0,2.85,10.85,320.5,498.99,415.37
2018,1,13,15,0,734.0,66.0,2.8,10.7,310.0,503.28,418.92
2018,1,13,15,15,725.5,60.0,2.8,10.7,277.0,471.71,392.14
2018,1,13,15,30,717.0,54.0,2.8,10.7,244.0,438.41,363.14
2018,1,13,15,45,590.5,53.5,2.2,9.5,192.5,356.93,294.36
2018,1,13,16,0,464.0,53.0,1.6,8.3,141.0,279.89,228.29
2018,1,13,16,15,376.5,45.0,1.5,7.6,104.5,218.04,173.99
2018,1,13,16,30,289.0,37.0,1.4,6.9,68.0,162.15,122.99
2018,1,13,16,45,186.5,24.0,1.35,6.25,40.5,98.17,48.24
2018,1,13,17,0,84.0,11.0,1.3,5.6,13.0,33.58,0.0
2018,1,13,17,15,42.0,5.5,1.3,5.45,6.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,1,14,7,15,0.0,1.0,2.1,4.15,1.0,0.0,0.0
2018,1,14,7,30,0.0,2.0,2.1,4.3,2.0,1.97,0.0
2018,1,14,7,45,0.0,3.5,2.1,4.5,3.5,3.37,0.0
2018,1,14,8,0,0.0,5.0,2.1,4.7,5.0,4.82,0.0
2018,1,14,8,15,0.0,7.5,2.15,4.9,7.5,7.23,0.6
2018,1,14,8,30,0.0,10.0,2.2,5.1,10.0,9.64,2.8
2018,1,14,8,45,0.0,12.5,2.2,5.3,12.5,12.05,4.99
2018,1,14,9,0,0.0,15.0,2.2,5.5,15.0,14.46,7.16
2018,1,14,9,15,0.0,23.5,2.2,5.8,23.5,22.67,14.41
2018,1,14,9,30,0.0,32.0,2.2,6.1,32.0,30.89,21.61
2018,1,14,9,45,11.5,73.0,2.2,6.35,77.5,74.94,59.88
2018,1,14,10,0,23.0,114.0,2.2,6.6,123.0,121.97,100.18
2018,1,14,10,15,83.0,146.0,2.15,7.05,181.5,182.81,151.51
2018,1,14,10,30,143.0,178.0,2.1,7.5,240.0,251.86,208.95
2018,1,14,10,45,163.5,192.5,2.05,7.95,267.0,283.3,234.51
2018,1,14,11,0,184.0,207.0,2.0,8.4,294.0,315.76,260.71
2018,1,14,11,15,120.0,208.0,1.9,8.8,265.5,285.64,234.96
2018,1,14,11,30,56.0,209.0,1.8,9.2,237.0,246.78,201.97
2018,1,14,11,45,39.0,200.0,1.7,9.6,219.5,228.29,186.32
2018,1,14,12,0,22.0,191.0,1.6,10.0,202.0,203.8,165.67
2018,1,14,12,15,27.5,197.0,1.5,10.2,211.0,220.01,178.9
2018,1,14,12,30,33.0,203.0,1.4,10.4,220.0,231.23,187.89
2018,1,14,12,45,59.0,210.0,1.3,10.65,240.0,257.49,209.51
2018,1,14,13,0,85.0,217.0,1.2,10.9,260.0,284.09,231.11
2018,1,14,13,15,146.0,213.5,1.15,10.95,284.5,329.59,268.6
2018,1,14,13,30,207.0,210.0,1.1,11.0,309.0,367.27,299.37
2018,1,14,13,45,266.5,192.0,1.05,11.05,313.5,393.49,320.93
2018,1,14,14,0,326.0,174.0,1.0,11.1,318.0,409.88,334.76
2018,1,14,14,15,340.5,161.0,1.05,10.95,303.0,400.69,328.43
2018,1,14,14,30,355.0,148.0,1.1,10.8,288.0,389.77,320.74
2018,1,14,14,45,288.5,141.5,1.15,10.65,249.0,336.67,278.07
2018,1,14,15,0,222.0,135.0,1.2,10.5,210.0,285.89,236.7
2018,1,14,15,15,188.5,117.5,1.2,10.5,176.0,242.5,200.92
2018,1,14,15,30,155.0,100.0,1.2,10.5,142.0,193.55,159.89
2018,1,14,15,45,162.0,84.0,1.15,9.45,121.5,181.0,149.18
2018,1,14,16,0,169.0,68.0,1.1,8.4,101.0,160.58,131.03
2018,1,14,16,15,137.5,53.0,1.15,7.9,75.5,125.01,99.37
2018,1,14,16,30,106.0,38.0,1.2,7.4,50.0,91.55,68.8
2018,1,14,16,45,60.0,24.0,1.25,6.9,30.0,53.61,27.22
2018,1,14,17,0,14.0,10.0,1.3,6.4,10.0,13.66,0.0
2018,1,14,17,15,7.0,5.0,1.35,6.35,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,4.7,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,4.9,4.0,3.93,0.0
2018,1,15,7,45,0.0,14.0,1.4,5.05,14.0,13.51,0.0
2018,1,15,8,0,0.0,24.0,1.2,5.2,24.0,23.17,13.55
2018,1,15,8,15,0.0,35.5,1.05,5.6,35.5,34.24,23.89
2018,1,15,8,30,0.0,47.0,0.9,6.0,47.0,45.31,33.9
2018,1,15,8,45,0.0,59.0,0.75,6.4,59.0,56.91,44.23
2018,1,15,9,0,0.0,71.0,0.6,6.8,71.0,68.57,54.42
2018,1,15,9,15,40.5,99.0,0.55,7.3,112.5,108.34,87.44
2018,1,15,9,30,81.0,127.0,0.5,7.8,154.0,151.79,123.34
2018,1,15,9,45,105.0,145.5,0.45,8.3,184.0,185.35,150.89
2018,1,15,10,0,129.0,164.0,0.4,8.8,214.0,219.32,178.42
2018,1,15,10,15,111.5,176.0,0.45,9.25,221.5,229.48,186.61
2018,1,15,10,30,94.0,188.0,0.5,9.7,229.0,234.81,190.75
2018,1,15,10,45,116.0,198.0,0.5,10.2,251.5,264.24,214.19
2018,1,15,11,0,138.0,208.0,0.5,10.7,274.0,291.45,235.48
2018,1,15,11,15,269.0,197.5,0.5,10.95,330.5,366.17,295.41
2018,1,15,11,30,400.0,187.0,0.5,11.2,387.0,447.51,358.72
2018,1,15,11,45,383.5,196.0,0.5,11.45,390.5,450.73,360.13
2018,1,15,12,0,367.0,205.0,0.5,11.7,394.0,457.73,365.01
2018,1,15,12,15,312.0,216.5,0.5,11.75,377.5,440.6,351.21
2018,1,15,12,30,257.0,228.0,0.5,11.8,361.0,421.28,335.82
2018,1,15,12,45,238.0,226.5,0.45,11.85,348.0,403.07,321.79
2018,1,15,13,0,219.0,225.0,0.4,11.9,335.0,390.68,312.04
2018,1,15,13,15,189.0,218.5,0.4,11.9,311.5,364.45,291.81
2018,1,15,13,30,159.0,212.0,0.4,11.9,288.0,337.72,271.12
2018,1,15,13,45,118.5,200.5,0.4,11.9,256.0,298.09,239.96
2018,1,15,14,0,78.0,189.0,0.4,11.9,224.0,251.39,202.88
2018,1,15,14,15,61.0,173.5,0.4,11.7,199.5,223.18,180.74
2018,1,15,14,30,44.0,158.0,0.4,11.5,175.0,195.31,158.43
2018,1,15,14,45,84.5,144.0,0.4,11.3,173.5,204.04,166.88
2018,1,15,15,0,125.0,130.0,0.4,11.1,172.0,217.5,178.62
2018,1,15,15,15,188.0,116.0,0.4,11.1,171.0,240.72,197.92
2018,1,15,15,30,251.0,102.0,0.4,11.1,170.0,252.32,206.93
2018,1,15,15,45,243.0,86.5,0.55,10.35,143.5,223.22,182.75
2018,1,15,16,0,235.0,71.0,0.7,9.6,117.0,193.96,157.58
2018,1,15,16,15,169.5,56.5,0.7,9.25,85.5,142.82,113.27
2018,1,15,16,30,104.0,42.0,0.7,8.9,54.0,96.64,72.79
2018,1,15,16,45,61.0,26.0,0.75,8.5,32.5,57.31,31.64
2018,1,15,17,0,18.0,10.0,0.8,8.1,11.0,14.81,0.0
2018,1,15,17,15,9.0,5.0,0.85,7.85,5.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,6.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,6.8,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,16,7,15,0.0,2.0,0.6,7.65,2.0,0.0,0.0
2018,1,16,7,30,0.0,4.0,0.7,7.8,4.0,3.93,0.0
2018,1,16,7,45,0.0,12.0,0.8,8.0,12.0,11.58,0.0
2018,1,16,8,0,0.0,20.0,0.9,8.2,20.0,19.3,10.23
2018,1,16,8,15,0.0,29.5,1.0,8.35,29.5,28.48,18.72
2018,1,16,8,30,0.0,39.0,1.1,8.5,39.0,37.67,26.98
2018,1,16,8,45,0.0,45.0,1.2,8.7,45.0,43.47,32.21
2018,1,16,9,0,0.0,51.0,1.3,8.9,51.0,49.27,37.32
2018,1,16,9,15,7.5,72.5,1.2,9.35,75.0,72.28,56.93
2018,1,16,9,30,15.0,94.0,1.1,9.8,99.0,96.11,77.03
2018,1,16,9,45,20.5,113.5,1.0,10.2,121.0,118.04,95.32
2018,1,16,10,0,26.0,133.0,0.9,10.6,143.0,142.3,115.32
2018,1,16,10,15,39.5,149.5,0.95,10.85,166.0,166.53,135.19
2018,1,16,10,30,53.0,166.0,1.0,11.1,189.0,191.87,155.85
2018,1,16,10,45,66.0,179.0,1.05,11.35,209.5,214.33,174.03
2018,1,16,11,0,79.0,192.0,1.1,11.6,230.0,237.59,192.76
2018,1,16,11,15,50.0,183.5,1.2,11.8,208.0,214.36,173.43
2018,1,16,11,30,21.0,175.0,1.3,12.0,186.0,185.36,149.33
2018,1,16,11,45,17.5,169.5,1.45,12.25,178.5,178.13,143.37
2018,1,16,12,0,14.0,164.0,1.6,12.5,171.0,170.72,137.17
2018,1,16,12,15,8.0,118.0,1.65,12.55,122.0,120.35,95.67
2018,1,16,12,30,2.0,72.0,1.7,12.6,73.0,70.96,54.45
2018,1,16,12,45,1.0,66.0,1.8,12.65,66.5,64.48,49.05
2018,1,16,13,0,0.0,60.0,1.9,12.7,60.0,58.0,43.58
2018,1,16,13,15,5.0,96.0,1.9,12.6,98.5,96.61,76.23
2018,1,16,13,30,10.0,132.0,1.9,12.5,137.0,136.85,109.91
2018,1,16,13,45,7.5,116.5,1.9,12.4,120.0,119.37,95.41
2018,1,16,14,0,5.0,101.0,1.9,12.3,103.0,101.94,80.99
2018,1,16,14,15,5.5,96.5,1.9,12.1,98.5,97.81,77.75
2018,1,16,14,30,6.0,92.0,1.9,11.9,94.0,93.66,74.47
2018,1,16,14,45,8.0,96.0,1.9,11.75,98.5,99.35,79.49
2018,1,16,15,0,10.0,100.0,1.9,11.6,103.0,105.32,84.72
2018,1,16,15,15,5.5,77.5,1.9,11.6,79.0,79.17,62.5
2018,1,16,15,30,1.0,55.0,1.9,11.6,55.0,53.66,40.66
2018,1,16,15,45,0.5,41.5,1.55,10.85,41.5,40.32,29.24
2018,1,16,16,0,0.0,28.0,1.2,10.1,28.0,27.02,17.72
2018,1,16,16,15,0.0,25.0,1.2,9.7,25.0,24.12,15.03
2018,1,16,16,30,0.0,22.0,1.2,9.3,22.0,21.23,12.13
2018,1,16,16,45,7.5,15.0,1.2,8.9,15.0,17.01,6.2
2018,1,16,17,0,15.0,8.0,1.2,8.5,8.0,12.05,0.0
2018,1,16,17,15,7.5,4.0,1.2,8.35,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,17,7,15,7.5,2.5,0.65,5.65,2.5,0.0,0.0
2018,1,17,7,30,15.0,5.0,0.7,6.0,5.0,4.91,0.0
2018,1,17,7,45,7.5,9.5,0.7,6.4,9.5,9.23,0.0
2018,1,17,8,0,0.0,14.0,0.7,6.8,14.0,13.5,5.56
2018,1,17,8,15,0.0,21.5,0.75,7.15,21.5,20.74,12.22
2018,1,17,8,30,0.0,29.0,0.8,7.5,29.0,27.99,18.75
2018,1,17,8,45,0.0,36.5,0.85,7.85,36.5,35.24,25.2
2018,1,17,9,0,0.0,44.0,0.9,8.2,44.0,42.49,31.56
2018,1,17,9,15,0.0,43.5,0.95,8.85,43.5,42.01,31.06
2018,1,17,9,30,0.0,43.0,1.0,9.5,43.0,41.52,30.53
2018,1,17,9,45,0.0,58.0,1.05,10.1,58.0,56.04,42.91
2018,1,17,10,0,0.0,73.0,1.1,10.7,73.0,70.58,55.11
2018,1,17,10,15,4.5,112.0,1.2,11.2,114.0,110.94,88.96
2018,1,17,10,30,9.0,151.0,1.3,11.7,155.0,152.21,122.92
2018,1,17,10,45,8.5,147.5,1.4,12.25,151.5,148.82,119.63
2018,1,17,11,0,8.0,144.0,1.5,12.8,148.0,145.36,116.44
2018,1,17,11,15,4.5,133.5,1.65,13.15,136.0,133.04,106.02
2018,1,17,11,30,1.0,123.0,1.8,13.5,124.0,120.54,95.46
2018,1,17,11,45,1.0,117.0,1.95,13.85,118.0,114.6,90.41
2018,1,17,12,0,1.0,111.0,2.1,14.2,112.0,108.65,85.37
2018,1,17,12,15,4.5,134.5,2.05,14.4,137.0,134.69,106.82
2018,1,17,12,30,8.0,158.0,2.0,14.6,162.0,161.25,128.47
2018,1,17,12,45,19.5,177.5,2.0,14.8,187.5,189.62,151.69
2018,1,17,13,0,31.0,197.0,2.0,15.0,213.0,225.14,180.46
2018,1,17,13,15,62.0,199.0,1.9,15.0,229.5,249.45,200.74
2018,1,17,13,30,93.0,201.0,1.8,15.0,246.0,273.63,220.82
2018,1,17,13,45,136.5,199.5,1.7,15.05,262.5,309.19,249.95
2018,1,17,14,0,180.0,198.0,1.6,15.1,279.0,336.26,272.06
2018,1,17,14,15,125.0,182.0,1.4,14.95,236.5,281.5,227.67
2018,1,17,14,30,70.0,166.0,1.2,14.8,194.0,220.75,178.34
2018,1,17,14,45,121.0,154.0,1.0,14.65,198.0,245.1,199.23
2018,1,17,15,0,172.0,142.0,0.8,14.5,202.0,259.48,211.25
2018,1,17,15,15,162.0,127.5,0.8,14.5,178.5,234.13,190.51
2018,1,17,15,30,152.0,113.0,0.8,14.5,155.0,208.92,169.71
2018,1,17,15,45,123.0,96.0,0.7,13.65,126.5,171.55,138.75
2018,1,17,16,0,94.0,79.0,0.6,12.8,98.0,135.83,108.62
2018,1,17,16,15,74.5,61.5,0.65,12.4,74.5,105.13,82.1
2018,1,17,16,30,55.0,44.0,0.7,12.0,51.0,75.51,56.01
2018,1,17,16,45,42.0,28.5,0.75,11.6,32.5,50.74,30.22
2018,1,17,17,0,29.0,13.0,0.8,11.2,14.0,20.95,0.0
2018,1,17,17,15,14.5,6.5,0.7,11.0,7.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,18,7,15,11.0,3.5,1.25,6.95,3.5,0.0,0.0
2018,1,18,7,30,22.0,7.0,1.5,7.5,7.0,6.88,0.0
2018,1,18,7,45,11.0,18.5,1.75,8.0,18.5,17.54,3.51
2018,1,18,8,0,0.0,30.0,2.0,8.5,30.0,28.74,18.04
2018,1,18,8,15,1.0,45.0,2.1,8.8,45.0,43.16,31.12
2018,1,18,8,30,2.0,60.0,2.2,9.1,60.0,57.84,44.13
2018,1,18,8,45,3.5,69.0,2.3,9.35,69.5,67.13,52.34
2018,1,18,9,0,5.0,78.0,2.4,9.6,79.0,76.53,60.49
2018,1,18,9,15,2.5,82.5,2.35,9.8,83.0,80.51,63.99
2018,1,18,9,30,0.0,87.0,2.3,10.0,87.0,84.22,67.11
2018,1,18,9,45,4.0,102.0,2.3,10.25,103.5,100.46,80.73
2018,1,18,10,0,8.0,117.0,2.3,10.5,120.0,117.13,94.6
2018,1,18,10,15,12.5,132.5,2.35,10.7,138.0,134.93,109.34
2018,1,18,10,30,17.0,148.0,2.4,10.9,156.0,153.16,124.36
2018,1,18,10,45,14.5,152.0,2.5,11.1,159.0,156.5,126.86
2018,1,18,11,0,12.0,156.0,2.6,11.3,162.0,159.66,129.23
2018,1,18,11,15,53.5,159.0,2.7,11.4,186.0,190.87,155.69
2018,1,18,11,30,95.0,162.0,2.8,11.5,210.0,225.81,185.13
2018,1,18,11,45,49.5,162.0,2.9,11.55,187.0,194.59,158.48
2018,1,18,12,0,4.0,162.0,3.0,11.6,164.0,162.14,130.62
2018,1,18,12,15,2.5,137.5,3.1,11.7,139.0,136.39,109.29
2018,1,18,12,30,1.0,113.0,3.2,11.8,114.0,110.76,87.94
2018,1,18,12,45,1.5,121.0,3.35,11.85,122.0,119.25,95.09
2018,1,18,13,0,2.0,129.0,3.5,11.9,130.0,127.86,102.32
2018,1,18,13,15,2.0,125.0,3.55,11.85,126.0,123.95,99.16
2018,1,18,13,30,2.0,121.0,3.6,11.8,122.0,120.05,96.03
2018,1,18,13,45,3.5,124.5,3.65,11.75,126.0,124.91,100.3
2018,1,18,14,0,5.0,128.0,3.7,11.7,130.0,129.89,104.68
2018,1,18,14,15,2.5,98.0,3.65,11.4,99.0,97.38,77.52
2018,1,18,14,30,0.0,68.0,3.6,11.1,68.0,65.73,50.81
2018,1,18,14,45,0.5,67.0,3.55,10.85,67.0,65.07,50.42
2018,1,18,15,0,1.0,66.0,3.5,10.6,66.0,64.38,49.98
2018,1,18,15,15,48.5,66.5,3.5,10.6,80.0,99.06,80.59
2018,1,18,15,30,96.0,67.0,3.5,10.6,94.0,123.85,102.09
2018,1,18,15,45,124.5,71.5,3.25,10.05,101.0,147.95,122.24
2018,1,18,16,0,153.0,76.0,3.0,9.5,108.0,164.69,135.24
2018,1,18,16,15,116.0,58.0,2.95,9.25,79.0,123.23,98.56
2018,1,18,16,30,79.0,40.0,2.9,9.0,50.0,78.27,58.99
2018,1,18,16,45,42.5,24.5,2.85,8.8,29.5,44.68,27.15
2018,1,18,17,0,6.0,9.0,2.8,8.6,9.0,10.56,0.0
2018,1,18,17,15,3.0,4.5,2.75,8.45,4.5,4.42,0.0
2018,1,18,17,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,19,7,15,50.5,6.5,1.25,3.8,7.5,0.0,0.0
2018,1,19,7,30,101.0,13.0,1.3,4.6,15.0,12.78,0.0
2018,1,19,7,45,215.0,24.0,1.35,5.35,42.5,19.53,5.39
2018,1,19,8,0,329.0,35.0,1.4,6.1,70.0,45.48,23.38
2018,1,19,8,15,468.0,41.0,1.55,6.5,116.5,83.36,46.14
2018,1,19,8,30,607.0,47.0,1.7,6.9,163.0,135.34,83.91
2018,1,19,8,45,661.0,51.0,1.9,7.35,205.0,182.72,124.77
2018,1,19,9,0,715.0,55.0,2.1,7.8,247.0,233.6,170.36
2018,1,19,9,15,750.5,58.5,2.1,8.05,287.0,282.53,215.39
2018,1,19,9,30,786.0,62.0,2.1,8.3,327.0,333.33,261.55
2018,1,19,9,45,810.0,64.5,2.15,8.6,362.5,380.21,303.88
2018,1,19,10,0,834.0,67.0,2.2,8.9,398.0,427.25,345.32
2018,1,19,10,15,838.5,71.0,2.15,9.05,425.0,466.69,379.68
2018,1,19,10,30,843.0,75.0,2.1,9.2,452.0,504.29,411.55
2018,1,19,10,45,800.0,88.5,2.1,9.4,461.0,524.62,428.89
2018,1,19,11,0,757.0,102.0,2.1,9.6,470.0,540.84,442.31
2018,1,19,11,15,811.5,93.0,2.1,9.7,498.5,584.25,477.35
2018,1,19,11,30,866.0,84.0,2.1,9.8,527.0,628.51,512.29
2018,1,19,11,45,767.0,99.0,2.1,9.9,496.5,600.83,490.6
2018,1,19,12,0,668.0,114.0,2.1,10.0,466.0,568.62,465.43
2018,1,19,12,15,762.5,100.5,2.2,10.05,502.5,625.45,511.31
2018,1,19,12,30,857.0,87.0,2.3,10.1,539.0,683.35,556.76
2018,1,19,12,45,839.0,91.5,2.35,10.1,529.5,682.78,556.34
2018,1,19,13,0,821.0,96.0,2.4,10.1,520.0,678.98,553.91
2018,1,19,13,15,665.5,126.0,2.45,10.05,464.0,608.69,498.78
2018,1,19,13,30,510.0,156.0,2.5,10.0,408.0,530.72,437.06
2018,1,19,13,45,428.5,158.0,2.55,10.0,363.5,475.37,393.41
2018,1,19,14,0,347.0,160.0,2.6,10.0,319.0,411.5,342.18
2018,1,19,14,15,298.5,159.0,2.6,9.85,290.0,375.24,312.9
2018,1,19,14,30,250.0,158.0,2.6,9.7,261.0,339.7,283.69
2018,1,19,14,45,429.0,124.0,2.6,9.55,283.0,413.55,346.79
2018,1,19,15,0,608.0,90.0,2.6,9.4,305.0,472.73,395.9
2018,1,19,15,15,647.0,75.5,2.6,9.4,281.0,461.49,385.92
2018,1,19,15,30,686.0,61.0,2.6,9.4,257.0,442.85,369.5
2018,1,19,15,45,588.0,60.5,2.1,8.3,210.0,374.34,311.38
2018,1,19,16,0,490.0,60.0,1.6,7.2,163.0,307.86,254.03
2018,1,19,16,15,388.0,51.0,1.6,6.6,121.0,236.2,191.91
2018,1,19,16,30,286.0,42.0,1.6,6.0,79.0,171.41,134.64
2018,1,19,16,45,227.5,30.0,1.6,5.4,52.0,126.87,88.05
2018,1,19,17,0,169.0,18.0,1.6,4.8,25.0,66.33,0.0
2018,1,19,17,15,84.5,9.0,1.65,4.65,12.5,29.56,0.0
2018,1,19,17,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,-1.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,-1.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,1,20,7,15,70.5,6.5,1.75,-0.15,8.0,0.0,0.0
2018,1,20,7,30,141.0,13.0,2.0,0.7,16.0,12.78,0.0
2018,1,20,7,45,325.5,21.5,2.25,1.5,50.5,16.9,4.65
2018,1,20,8,0,510.0,30.0,2.5,2.3,85.0,50.19,22.69
2018,1,20,8,15,593.0,35.0,2.6,2.95,127.5,91.05,48.09
2018,1,20,8,30,676.0,40.0,2.7,3.6,170.0,140.14,86.15
2018,1,20,8,45,727.0,43.0,2.75,4.25,213.0,188.56,128.84
2018,1,20,9,0,778.0,46.0,2.8,4.9,256.0,240.98,176.78
2018,1,20,9,15,811.0,48.0,3.0,5.65,296.5,290.91,223.58
2018,1,20,9,30,844.0,50.0,3.2,6.4,337.0,341.86,270.72
2018,1,20,9,45,866.5,52.0,3.4,7.1,373.0,389.88,314.74
2018,1,20,10,0,889.0,54.0,3.6,7.8,409.0,437.8,357.55
2018,1,20,10,15,904.0,55.0,3.65,8.2,439.0,480.75,395.47
2018,1,20,10,30,919.0,56.0,3.7,8.6,469.0,522.43,431.32
2018,1,20,10,45,929.0,57.0,3.7,9.0,493.0,559.9,462.8
2018,1,20,11,0,939.0,58.0,3.7,9.4,517.0,595.28,491.83
2018,1,20,11,15,945.0,59.0,3.7,9.6,533.5,625.99,516.9
2018,1,20,11,30,951.0,60.0,3.7,9.8,550.0,654.01,539.38
2018,1,20,11,45,953.5,60.5,3.75,10.05,558.5,676.4,557.21
2018,1,20,12,0,956.0,61.0,3.8,10.3,567.0,695.67,572.13
2018,1,20,12,15,952.5,62.5,3.75,10.4,567.5,708.86,581.62
2018,1,20,12,30,949.0,64.0,3.7,10.5,568.0,718.64,588.64
2018,1,20,12,45,941.5,66.0,3.65,10.6,561.0,722.85,591.54
2018,1,20,13,0,934.0,68.0,3.6,10.7,554.0,723.65,592.02
2018,1,20,13,15,929.5,67.5,3.5,10.7,540.0,720.28,589.5
2018,1,20,13,30,925.0,67.0,3.4,10.7,526.0,713.59,584.61
2018,1,20,13,45,916.0,65.5,3.3,10.7,504.0,699.45,574.16
2018,1,20,14,0,907.0,64.0,3.2,10.7,482.0,682.23,561.47
2018,1,20,14,15,894.0,62.0,3.05,10.55,453.5,658.87,544.0
2018,1,20,14,30,881.0,60.0,2.9,10.4,425.0,632.88,523.64
2018,1,20,14,45,861.5,58.5,2.7,10.2,391.0,601.1,498.23
2018,1,20,15,0,842.0,57.0,2.5,10.0,357.0,567.45,470.84
2018,1,20,15,15,812.5,54.0,2.5,10.0,317.5,528.41,438.8
2018,1,20,15,30,783.0,51.0,2.5,10.0,278.0,484.81,402.24
2018,1,20,15,45,691.5,52.0,1.8,8.6,229.5,414.7,343.12
2018,1,20,16,0,600.0,53.0,1.1,7.2,181.0,351.98,288.48
2018,1,20,16,15,504.0,45.0,1.15,6.45,136.0,279.51,226.33
2018,1,20,16,30,408.0,37.0,1.2,5.7,91.0,213.65,168.03
2018,1,20,16,45,316.5,27.5,1.25,5.0,59.5,155.29,110.2
2018,1,20,17,0,225.0,18.0,1.3,4.3,28.0,93.92,0.0
2018,1,20,17,15,112.5,9.0,1.3,4.1,14.0,36.71,0.0
2018,1,20,17,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,1.75,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,2.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,2.25,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,21,7,15,70.5,7.0,1.5,2.9,8.5,0.0,0.0
2018,1,21,7,30,141.0,14.0,1.5,3.1,17.0,13.76,0.0
2018,1,21,7,45,292.0,24.0,1.55,3.3,50.0,19.31,6.68
2018,1,21,8,0,443.0,34.0,1.6,3.5,83.0,50.11,24.27
2018,1,21,8,15,528.5,40.5,1.6,3.85,124.5,89.58,49.36
2018,1,21,8,30,614.0,47.0,1.6,4.2,166.0,138.51,87.26
2018,1,21,8,45,627.0,54.5,1.6,4.6,201.0,179.99,125.21
2018,1,21,9,0,640.0,62.0,1.6,5.0,236.0,222.9,165.57
2018,1,21,9,15,645.0,72.0,1.6,5.55,270.0,266.18,206.26
2018,1,21,9,30,650.0,82.0,1.6,6.1,304.0,308.82,245.54
2018,1,21,9,45,608.0,97.0,1.65,6.7,322.0,337.53,272.93
2018,1,21,10,0,566.0,112.0,1.7,7.3,340.0,361.38,295.02
2018,1,21,10,15,487.0,140.0,1.7,7.55,346.5,374.76,307.69
2018,1,21,10,30,408.0,168.0,1.7,7.8,353.0,382.89,314.95
2018,1,21,10,45,420.0,173.5,1.7,8.1,372.0,410.44,337.58
2018,1,21,11,0,432.0,179.0,1.7,8.4,391.0,437.54,359.34
2018,1,21,11,15,274.5,206.5,1.8,8.55,343.0,381.46,313.44
2018,1,21,11,30,117.0,234.0,1.9,8.7,295.0,316.24,259.04
2018,1,21,11,45,96.0,235.0,1.95,8.85,285.5,301.98,247.46
2018,1,21,12,0,75.0,236.0,2.0,9.0,276.0,291.82,238.8
2018,1,21,12,15,121.0,240.0,2.0,9.1,304.5,335.34,274.82
2018,1,21,12,30,167.0,244.0,2.0,9.2,333.0,373.7,306.22
2018,1,21,12,45,196.5,240.5,2.0,9.3,344.0,392.7,321.85
2018,1,21,13,0,226.0,237.0,2.0,9.4,355.0,411.32,337.25
2018,1,21,13,15,311.5,214.5,1.95,9.4,373.0,454.09,372.9
2018,1,21,13,30,397.0,192.0,1.9,9.4,391.0,487.75,401.03
2018,1,21,13,45,405.5,182.5,1.85,9.4,378.0,489.16,402.15
2018,1,21,14,0,414.0,173.0,1.8,9.4,365.0,481.08,396.25
2018,1,21,14,15,299.5,175.0,1.65,9.35,309.5,395.93,327.27
2018,1,21,14,30,185.0,177.0,1.5,9.3,254.0,314.09,260.08
2018,1,21,14,45,159.0,164.5,1.35,9.2,227.0,281.51,233.68
2018,1,21,15,0,133.0,152.0,1.2,9.1,200.0,249.66,207.33
2018,1,21,15,15,129.0,135.5,1.2,9.1,178.0,226.28,188.18
2018,1,21,15,30,125.0,119.0,1.2,9.1,156.0,202.73,168.45
2018,1,21,15,45,105.0,102.0,0.95,8.45,129.5,170.45,141.0
2018,1,21,16,0,85.0,85.0,0.7,7.8,103.0,139.24,114.03
2018,1,21,16,15,67.0,67.0,0.75,7.55,79.5,108.72,87.25
2018,1,21,16,30,49.0,49.0,0.8,7.3,56.0,79.19,60.95
2018,1,21,16,45,39.0,33.0,0.85,7.05,37.0,56.26,38.58
2018,1,21,17,0,29.0,17.0,0.9,6.8,18.0,28.95,0.0
2018,1,21,17,15,14.5,8.5,0.9,6.65,9.0,11.98,0.0
2018,1,21,17,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.2,6.45,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,6.85,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,7.15,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,7.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
