Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,5,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,22,7,15,60.5,7.0,1.8,7.45,8.5,0.0,0.0
2018,1,22,7,30,121.0,14.0,1.9,7.8,17.0,13.76,0.0
2018,1,22,7,45,267.5,24.5,2.0,8.2,49.5,19.69,7.28
2018,1,22,8,0,414.0,35.0,2.1,8.6,82.0,50.1,24.44
2018,1,22,8,15,471.0,42.5,2.1,8.85,118.0,86.32,48.04
2018,1,22,8,30,528.0,50.0,2.1,9.1,154.0,128.13,80.82
2018,1,22,8,45,336.5,64.0,2.15,9.4,136.0,130.62,93.21
2018,1,22,9,0,145.0,78.0,2.2,9.7,118.0,113.29,87.26
2018,1,22,9,15,72.5,83.0,2.2,9.95,103.0,103.45,81.79
2018,1,22,9,30,0.0,88.0,2.2,10.2,88.0,85.17,67.81
2018,1,22,9,45,0.0,94.0,2.2,10.45,94.0,91.06,72.66
2018,1,22,10,0,0.0,100.0,2.2,10.7,100.0,96.96,77.45
2018,1,22,10,15,31.5,131.5,2.25,10.9,146.0,144.65,117.44
2018,1,22,10,30,63.0,163.0,2.3,11.1,192.0,193.97,158.35
2018,1,22,10,45,47.5,164.5,2.35,11.3,187.0,189.67,154.39
2018,1,22,11,0,32.0,166.0,2.4,11.5,182.0,184.24,149.53
2018,1,22,11,15,33.0,171.0,2.35,11.6,188.0,191.29,155.19
2018,1,22,11,30,34.0,176.0,2.3,11.7,194.0,198.35,160.82
2018,1,22,11,45,47.5,202.0,2.3,11.8,227.5,235.64,191.28
2018,1,22,12,0,61.0,228.0,2.3,11.9,261.0,273.94,222.19
2018,1,22,12,15,68.5,224.5,2.2,11.95,261.5,276.89,224.53
2018,1,22,12,30,76.0,221.0,2.1,12.0,262.0,279.79,227.02
2018,1,22,12,45,65.5,217.0,2.05,12.0,252.0,269.61,218.65
2018,1,22,13,0,55.0,213.0,2.0,12.0,242.0,259.13,210.08
2018,1,22,13,15,29.5,180.5,1.85,11.95,196.0,206.52,167.05
2018,1,22,13,30,4.0,148.0,1.7,11.9,150.0,149.16,119.65
2018,1,22,13,45,7.5,150.5,1.6,11.85,154.0,154.57,124.51
2018,1,22,14,0,11.0,153.0,1.5,11.8,158.0,160.07,129.31
2018,1,22,14,15,81.5,136.5,1.4,11.6,171.0,201.42,165.54
2018,1,22,14,30,152.0,120.0,1.3,11.4,184.0,234.7,194.54
2018,1,22,14,45,238.5,114.0,1.2,11.2,205.0,279.06,232.2
2018,1,22,15,0,325.0,108.0,1.1,11.0,226.0,327.59,272.03
2018,1,22,15,15,394.5,94.0,1.1,11.0,222.0,342.48,284.01
2018,1,22,15,30,464.0,80.0,1.1,11.0,218.0,355.2,293.53
2018,1,22,15,45,504.0,69.5,0.9,10.2,198.5,348.02,286.06
2018,1,22,16,0,544.0,59.0,0.7,9.4,179.0,336.58,273.81
2018,1,22,16,15,355.5,51.5,0.75,8.95,123.0,226.7,182.5
2018,1,22,16,30,167.0,44.0,0.8,8.5,67.0,122.95,95.77
2018,1,22,16,45,90.0,28.0,0.85,8.05,40.0,71.03,49.88
2018,1,22,17,0,13.0,12.0,0.9,7.6,13.0,17.44,0.0
2018,1,22,17,15,6.5,6.0,0.95,7.4,6.5,7.54,0.0
2018,1,22,17,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,2.9,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,3.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,23,7,15,29.0,5.0,0.9,3.5,6.0,0.0,0.0
2018,1,23,7,30,58.0,10.0,0.9,3.7,12.0,9.83,0.0
2018,1,23,7,45,112.0,21.0,0.95,3.85,31.5,16.2,5.65
2018,1,23,8,0,166.0,32.0,1.0,4.0,51.0,35.64,19.81
2018,1,23,8,15,294.0,45.0,1.0,4.35,96.5,71.02,43.32
2018,1,23,8,30,422.0,58.0,1.0,4.7,142.0,120.43,80.25
2018,1,23,8,45,316.5,71.5,0.95,5.05,142.5,134.21,98.47
2018,1,23,9,0,211.0,85.0,0.9,5.4,143.0,136.95,106.6
2018,1,23,9,15,158.0,111.0,0.95,6.05,158.0,156.58,126.05
2018,1,23,9,30,105.0,137.0,1.0,6.7,173.0,171.97,140.63
2018,1,23,9,45,228.0,140.5,1.0,7.4,230.0,230.98,188.69
2018,1,23,10,0,351.0,144.0,1.0,8.1,287.0,298.27,243.4
2018,1,23,10,15,567.0,117.0,1.05,8.55,368.0,392.62,319.63
2018,1,23,10,30,783.0,90.0,1.1,9.0,449.0,495.92,401.66
2018,1,23,10,45,839.5,82.0,1.2,9.45,484.5,545.47,440.96
2018,1,23,11,0,896.0,74.0,1.3,9.9,520.0,594.11,479.43
2018,1,23,11,15,858.5,85.5,1.25,10.15,524.0,611.45,492.07
2018,1,23,11,30,821.0,97.0,1.2,10.4,528.0,622.35,499.73
2018,1,23,11,45,765.0,113.0,1.2,10.7,519.5,623.31,499.74
2018,1,23,12,0,709.0,129.0,1.2,11.0,511.0,618.41,495.29
2018,1,23,12,15,805.5,105.0,1.1,11.15,540.0,667.09,532.06
2018,1,23,12,30,902.0,81.0,1.0,11.3,569.0,713.1,564.58
2018,1,23,12,45,901.5,80.0,0.9,11.4,563.0,718.7,566.73
2018,1,23,13,0,901.0,79.0,0.8,11.5,557.0,721.03,567.08
2018,1,23,13,15,869.5,83.5,0.75,11.55,535.0,708.67,557.86
2018,1,23,13,30,838.0,88.0,0.7,11.6,513.0,689.47,544.03
2018,1,23,13,45,800.5,91.0,0.65,11.65,483.5,661.72,524.01
2018,1,23,14,0,763.0,94.0,0.6,11.7,454.0,631.68,501.75
2018,1,23,14,15,763.5,85.5,0.6,11.65,428.0,612.17,488.42
2018,1,23,14,30,764.0,77.0,0.6,11.6,402.0,589.83,472.57
2018,1,23,14,45,793.0,68.0,0.55,11.5,381.5,581.81,466.69
2018,1,23,15,0,822.0,59.0,0.5,11.4,361.0,569.66,457.11
2018,1,23,15,15,750.0,61.0,0.5,11.4,314.0,508.83,410.17
2018,1,23,15,30,678.0,63.0,0.5,11.4,267.0,452.23,365.67
2018,1,23,15,45,612.0,59.0,0.45,10.85,222.5,392.02,317.5
2018,1,23,16,0,546.0,55.0,0.4,10.3,178.0,334.69,270.07
2018,1,23,16,15,479.5,48.0,0.35,10.05,139.0,277.15,220.81
2018,1,23,16,30,413.0,41.0,0.3,9.8,100.0,223.78,173.64
2018,1,23,16,45,314.5,31.0,0.25,9.55,66.5,161.08,116.62
2018,1,23,17,0,216.0,21.0,0.2,9.3,33.0,98.34,18.06
2018,1,23,17,15,108.0,10.5,0.25,9.05,16.5,37.91,0.0
2018,1,23,17,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.5,1.05,3.55,3.5,0.0,0.0
2018,1,24,7,30,0.0,7.0,1.1,4.0,7.0,6.88,0.0
2018,1,24,7,45,0.0,18.5,1.15,4.45,18.5,17.86,7.24
2018,1,24,8,0,0.0,30.0,1.2,4.9,30.0,28.89,18.87
2018,1,24,8,15,0.0,44.0,1.35,5.3,44.0,42.24,31.04
2018,1,24,8,30,0.0,58.0,1.5,5.7,58.0,55.73,43.13
2018,1,24,8,45,0.0,70.5,1.7,6.1,70.5,67.87,53.88
2018,1,24,9,0,0.0,83.0,1.9,6.5,83.0,80.07,64.48
2018,1,24,9,15,35.0,113.0,1.95,6.8,125.0,120.52,98.4
2018,1,24,9,30,70.0,143.0,2.0,7.1,167.0,164.31,135.06
2018,1,24,9,45,98.5,158.5,2.1,7.45,196.5,194.58,160.31
2018,1,24,10,0,127.0,174.0,2.2,7.8,226.0,229.62,189.51
2018,1,24,10,15,150.0,185.5,2.35,8.2,251.5,258.19,213.21
2018,1,24,10,30,173.0,197.0,2.5,8.6,277.0,288.21,237.99
2018,1,24,10,45,160.0,211.0,2.65,9.05,288.0,302.57,249.39
2018,1,24,11,0,147.0,225.0,2.8,9.5,299.0,315.81,259.7
2018,1,24,11,15,119.5,230.5,3.0,9.85,292.0,310.35,254.69
2018,1,24,11,30,92.0,236.0,3.2,10.2,285.0,297.96,244.01
2018,1,24,11,45,65.5,228.5,3.35,10.5,263.5,275.53,225.17
2018,1,24,12,0,39.0,221.0,3.5,10.8,242.0,251.8,205.14
2018,1,24,12,15,29.5,211.5,3.7,10.9,227.5,236.43,192.45
2018,1,24,12,30,20.0,202.0,3.9,11.0,213.0,214.78,174.56
2018,1,24,12,45,24.5,205.0,4.05,11.05,218.0,221.65,180.46
2018,1,24,13,0,29.0,208.0,4.2,11.1,223.0,235.4,191.96
2018,1,24,13,15,23.5,192.0,4.15,10.9,204.0,208.41,169.93
2018,1,24,13,30,18.0,176.0,4.1,10.7,185.0,188.16,153.39
2018,1,24,13,45,13.5,160.5,4.1,10.5,167.0,169.12,137.79
2018,1,24,14,0,9.0,145.0,4.1,10.3,149.0,150.12,122.12
2018,1,24,14,15,4.5,123.5,3.9,10.05,125.5,124.92,101.12
2018,1,24,14,30,0.0,102.0,3.7,9.8,102.0,99.95,80.13
2018,1,24,14,45,5.5,87.5,3.55,9.55,89.5,88.72,70.97
2018,1,24,15,0,11.0,73.0,3.4,9.3,77.0,77.26,61.47
2018,1,24,15,15,21.0,68.0,3.4,9.3,74.5,80.39,64.46
2018,1,24,15,30,31.0,63.0,3.4,9.3,72.0,80.24,64.47
2018,1,24,15,45,46.0,63.5,3.3,8.95,75.0,88.15,71.36
2018,1,24,16,0,61.0,64.0,3.2,8.6,78.0,101.04,82.12
2018,1,24,16,15,51.0,51.0,3.35,8.3,61.0,80.36,63.59
2018,1,24,16,30,41.0,38.0,3.5,8.0,44.0,60.24,45.41
2018,1,24,16,45,29.5,26.0,3.7,7.75,29.5,41.46,27.93
2018,1,24,17,0,18.0,14.0,3.9,7.5,15.0,21.56,2.64
2018,1,24,17,15,9.0,7.0,3.85,7.1,7.5,9.2,0.0
2018,1,24,17,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,5.6,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,3.75,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,25,7,15,24.0,7.0,1.2,3.9,7.5,0.0,0.0
2018,1,25,7,30,48.0,14.0,1.3,4.4,15.0,13.76,0.0
2018,1,25,7,45,136.0,29.0,1.35,4.9,43.0,22.78,11.28
2018,1,25,8,0,224.0,44.0,1.4,5.4,71.0,49.64,29.71
2018,1,25,8,15,309.0,54.5,1.65,5.65,108.0,82.07,51.9
2018,1,25,8,30,394.0,65.0,1.9,5.9,145.0,123.08,83.61
2018,1,25,8,45,474.5,71.5,2.1,6.2,190.0,168.59,121.54
2018,1,25,9,0,555.0,78.0,2.3,6.5,235.0,220.65,166.56
2018,1,25,9,15,663.5,73.5,2.4,6.8,288.0,277.24,215.46
2018,1,25,9,30,772.0,69.0,2.5,7.1,341.0,342.95,272.4
2018,1,25,9,45,774.0,74.5,2.65,7.4,371.0,384.41,310.71
2018,1,25,10,0,776.0,80.0,2.8,7.7,401.0,424.3,346.76
2018,1,25,10,15,827.5,75.5,2.85,8.0,440.0,475.6,390.71
2018,1,25,10,30,879.0,71.0,2.9,8.3,479.0,527.33,434.13
2018,1,25,10,45,691.0,93.0,2.95,8.6,423.5,480.38,397.77
2018,1,25,11,0,503.0,115.0,3.0,8.9,368.0,418.11,347.83
2018,1,25,11,15,290.0,118.5,3.05,9.05,265.5,305.55,255.24
2018,1,25,11,30,77.0,122.0,3.1,9.2,163.0,173.73,143.07
2018,1,25,11,45,207.0,151.0,3.15,9.4,263.5,295.88,246.77
2018,1,25,12,0,337.0,180.0,3.2,9.6,364.0,418.5,347.45
2018,1,25,12,15,541.0,148.5,3.3,9.6,445.0,540.1,447.23
2018,1,25,12,30,745.0,117.0,3.4,9.6,526.0,654.57,539.32
2018,1,25,12,45,714.0,122.0,3.45,9.65,510.0,645.03,531.28
2018,1,25,13,0,683.0,127.0,3.5,9.7,494.0,632.51,521.67
2018,1,25,13,15,528.5,162.5,3.5,9.6,442.5,560.3,463.26
2018,1,25,13,30,374.0,198.0,3.5,9.5,391.0,482.74,399.86
2018,1,25,13,45,260.0,203.5,3.55,9.4,335.0,408.85,339.45
2018,1,25,14,0,146.0,209.0,3.6,9.3,279.0,328.4,272.55
2018,1,25,14,15,87.0,164.5,3.45,9.1,205.5,229.89,191.16
2018,1,25,14,30,28.0,120.0,3.3,8.9,132.0,141.36,116.13
2018,1,25,14,45,252.0,117.5,3.15,8.7,213.0,293.57,248.94
2018,1,25,15,0,476.0,115.0,3.0,8.5,294.0,429.71,362.8
2018,1,25,15,15,588.0,91.5,3.0,8.5,289.0,458.01,385.67
2018,1,25,15,30,700.0,68.0,3.0,8.5,284.0,474.54,398.39
2018,1,25,15,45,657.0,63.0,2.4,7.8,242.5,423.68,354.26
2018,1,25,16,0,614.0,58.0,1.8,7.1,201.0,373.94,310.11
2018,1,25,16,15,543.5,51.5,1.7,6.55,158.5,312.06,255.76
2018,1,25,16,30,473.0,45.0,1.6,6.0,116.0,254.38,203.53
2018,1,25,16,45,355.0,36.0,1.5,5.45,79.0,182.2,137.89
2018,1,25,17,0,237.0,27.0,1.4,4.9,42.0,112.65,46.84
2018,1,25,17,15,124.0,14.5,1.4,4.75,22.0,46.62,0.0
2018,1,25,17,30,11.0,2.0,1.4,4.6,2.0,0.0,0.0
2018,1,25,17,45,5.5,1.0,1.4,4.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,26,7,15,87.0,8.5,0.95,2.65,11.5,0.0,0.0
2018,1,26,7,30,174.0,17.0,1.0,3.1,23.0,16.71,0.0
2018,1,26,7,45,277.5,27.0,1.05,3.55,53.0,21.65,10.99
2018,1,26,8,0,381.0,37.0,1.1,4.0,83.0,52.16,27.2
2018,1,26,8,15,434.5,46.5,1.1,4.25,120.0,88.67,52.41
2018,1,26,8,30,488.0,56.0,1.1,4.5,157.0,130.5,86.19
2018,1,26,8,45,605.0,57.0,1.15,4.8,210.5,182.2,128.4
2018,1,26,9,0,722.0,58.0,1.2,5.1,264.0,245.46,182.3
2018,1,26,9,15,768.5,59.5,1.2,5.6,307.5,296.98,228.94
2018,1,26,9,30,815.0,61.0,1.2,6.1,351.0,351.39,277.38
2018,1,26,9,45,838.5,62.5,1.25,6.6,387.0,399.15,319.89
2018,1,26,10,0,862.0,64.0,1.3,7.1,423.0,446.51,360.93
2018,1,26,10,15,878.5,65.0,1.35,7.45,454.0,489.94,397.95
2018,1,26,10,30,895.0,66.0,1.4,7.8,485.0,532.26,433.11
2018,1,26,10,45,907.0,67.0,1.4,8.15,509.5,570.77,464.09
2018,1,26,11,0,919.0,68.0,1.4,8.5,534.0,607.37,492.8
2018,1,26,11,15,925.0,68.5,1.4,8.7,550.5,637.66,516.36
2018,1,26,11,30,931.0,69.0,1.4,8.9,567.0,665.31,537.48
2018,1,26,11,45,933.5,69.0,1.35,9.05,575.5,687.31,553.7
2018,1,26,12,0,936.0,69.0,1.3,9.2,584.0,706.25,566.57
2018,1,26,12,15,936.0,69.5,1.3,9.2,585.5,720.85,576.93
2018,1,26,12,30,936.0,70.0,1.3,9.2,587.0,732.16,585.03
2018,1,26,12,45,932.5,70.0,1.3,9.25,580.0,737.11,588.55
2018,1,26,13,0,929.0,70.0,1.3,9.3,573.0,738.65,589.81
2018,1,26,13,15,840.5,90.5,1.3,9.15,537.0,704.04,565.25
2018,1,26,13,30,752.0,111.0,1.3,9.0,501.0,665.0,537.02
2018,1,26,13,45,781.5,99.5,1.25,8.85,490.5,665.49,538.72
2018,1,26,14,0,811.0,88.0,1.2,8.7,480.0,665.19,539.23
2018,1,26,14,15,805.5,82.0,1.15,8.5,452.5,643.76,523.53
2018,1,26,14,30,800.0,76.0,1.1,8.3,425.0,619.6,505.74
2018,1,26,14,45,711.5,84.0,1.0,8.1,376.5,558.98,458.4
2018,1,26,15,0,623.0,92.0,0.9,7.9,328.0,497.73,410.14
2018,1,26,15,15,478.5,101.5,0.9,7.9,271.5,404.74,335.88
2018,1,26,15,30,334.0,111.0,0.9,7.9,215.0,322.92,268.78
2018,1,26,15,45,309.0,97.5,0.8,7.15,183.0,284.2,236.98
2018,1,26,16,0,284.0,84.0,0.7,6.4,151.0,246.33,204.65
2018,1,26,16,15,246.5,69.5,0.75,6.05,119.0,202.95,166.8
2018,1,26,16,30,209.0,55.0,0.8,5.7,87.0,162.05,130.14
2018,1,26,16,45,160.5,40.0,0.85,5.4,59.5,113.24,85.86
2018,1,26,17,0,112.0,25.0,0.9,5.1,32.0,75.15,35.75
2018,1,26,17,15,68.0,14.0,0.95,4.9,17.0,31.7,0.0
2018,1,26,17,30,24.0,3.0,1.0,4.7,2.0,0.0,0.0
2018,1,26,17,45,12.0,1.5,1.0,4.5,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.75,3.2,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.55,3.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.5,3.35,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,3.15,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,3.05,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,2.95,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,2.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,1,27,7,15,67.5,7.5,0.7,2.55,10.0,0.0,0.0
2018,1,27,7,30,135.0,15.0,0.7,3.0,20.0,14.74,0.0
2018,1,27,7,45,153.0,29.5,0.7,3.45,42.5,23.08,12.54
2018,1,27,8,0,171.0,44.0,0.7,3.9,65.0,48.39,30.43
2018,1,27,8,15,284.5,54.5,0.7,4.45,106.5,80.34,51.73
2018,1,27,8,30,398.0,65.0,0.7,5.0,148.0,124.9,85.24
2018,1,27,8,45,580.0,57.5,0.75,5.6,208.5,178.45,125.76
2018,1,27,9,0,762.0,50.0,0.8,6.2,269.0,249.08,183.05
2018,1,27,9,15,792.5,52.0,1.0,7.0,309.0,298.19,228.07
2018,1,27,9,30,823.0,54.0,1.2,7.8,349.0,348.76,273.73
2018,1,27,9,45,844.5,55.5,1.4,8.6,385.0,395.86,315.73
2018,1,27,10,0,866.0,57.0,1.6,9.4,421.0,442.83,356.5
2018,1,27,10,15,880.0,59.0,1.75,9.7,451.5,486.32,393.97
2018,1,27,10,30,894.0,61.0,1.9,10.0,482.0,528.55,429.52
2018,1,27,10,45,903.5,62.0,2.0,10.35,505.5,565.71,460.07
2018,1,27,11,0,913.0,63.0,2.1,10.7,529.0,600.82,488.36
2018,1,27,11,15,919.0,63.5,2.25,10.95,545.5,631.0,512.78
2018,1,27,11,30,925.0,64.0,2.4,11.2,562.0,658.54,534.83
2018,1,27,11,45,927.5,65.0,2.5,11.45,571.5,681.57,552.79
2018,1,27,12,0,930.0,66.0,2.6,11.7,581.0,701.55,567.38
2018,1,27,12,15,930.5,66.0,2.65,11.85,582.5,715.9,577.78
2018,1,27,12,30,931.0,66.0,2.7,12.0,584.0,726.97,585.89
2018,1,27,12,45,888.0,77.5,2.75,12.15,567.0,717.03,578.5
2018,1,27,13,0,845.0,89.0,2.8,12.3,550.0,707.28,571.52
2018,1,27,13,15,726.5,118.5,2.8,12.3,508.0,659.34,535.11
2018,1,27,13,30,608.0,148.0,2.8,12.3,466.0,606.3,493.33
2018,1,27,13,45,618.5,138.0,2.85,12.35,450.5,599.49,489.34
2018,1,27,14,0,629.0,128.0,2.9,12.4,435.0,590.02,482.92
2018,1,27,14,15,732.0,98.0,2.85,12.25,435.5,617.58,506.42
2018,1,27,14,30,835.0,68.0,2.8,12.1,436.0,635.89,522.29
2018,1,27,14,45,827.5,64.5,2.75,12.0,405.5,609.96,502.08
2018,1,27,15,0,820.0,61.0,2.7,11.9,375.0,581.59,479.82
2018,1,27,15,15,798.0,57.5,2.7,11.9,337.0,542.51,448.49
2018,1,27,15,30,776.0,54.0,2.7,11.9,299.0,502.22,415.35
2018,1,27,15,45,714.0,53.0,2.05,10.75,253.5,443.24,366.0
2018,1,27,16,0,652.0,52.0,1.4,9.6,208.0,386.35,316.93
2018,1,27,16,15,571.5,47.0,1.4,8.85,163.5,322.72,262.47
2018,1,27,16,30,491.0,42.0,1.4,8.1,119.0,261.42,208.38
2018,1,27,16,45,381.5,33.5,1.35,7.35,81.5,191.6,145.86
2018,1,27,17,0,272.0,25.0,1.3,6.6,44.0,125.88,68.6
2018,1,27,17,15,149.0,14.0,1.35,6.4,23.0,53.48,0.0
2018,1,27,17,30,26.0,3.0,1.4,6.2,2.0,0.0,0.0
2018,1,27,17,45,13.0,1.5,1.4,6.05,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.45,3.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.35,3.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,1,28,7,15,106.5,9.0,2.25,3.3,13.0,0.0,0.0
2018,1,28,7,30,213.0,18.0,2.2,3.5,26.0,17.69,0.0
2018,1,28,7,45,362.5,26.5,2.1,3.7,63.0,20.93,11.13
2018,1,28,8,0,512.0,35.0,2.0,3.9,100.0,59.87,29.32
2018,1,28,8,15,591.5,40.5,2.0,4.2,144.0,102.22,57.2
2018,1,28,8,30,671.0,46.0,2.0,4.5,188.0,152.59,97.36
2018,1,28,8,45,721.0,50.0,2.0,4.85,233.0,202.73,141.94
2018,1,28,9,0,771.0,54.0,2.0,5.2,278.0,256.9,191.37
2018,1,28,9,15,806.0,56.0,2.1,5.9,320.0,308.01,238.62
2018,1,28,9,30,841.0,58.0,2.2,6.6,362.0,360.87,286.61
2018,1,28,9,45,867.5,58.5,2.35,7.25,399.5,410.02,330.78
2018,1,28,10,0,894.0,59.0,2.5,7.9,437.0,459.28,373.91
2018,1,28,10,15,909.0,60.5,2.55,8.55,468.5,503.96,411.99
2018,1,28,10,30,924.0,62.0,2.6,9.2,500.0,547.37,447.93
2018,1,28,10,45,934.0,63.0,2.65,9.8,524.5,585.93,479.19
2018,1,28,11,0,944.0,64.0,2.7,10.4,549.0,622.39,508.0
2018,1,28,11,15,950.5,64.0,2.75,10.8,566.0,653.29,532.31
2018,1,28,11,30,957.0,64.0,2.8,11.2,583.0,681.48,554.09
2018,1,28,11,45,960.5,64.5,2.85,11.6,592.5,705.37,571.84
2018,1,28,12,0,964.0,65.0,2.9,12.0,602.0,726.13,586.36
2018,1,28,12,15,965.0,65.0,2.9,12.2,604.0,741.37,597.0
2018,1,28,12,30,966.0,65.0,2.9,12.4,606.0,753.22,605.24
2018,1,28,12,45,964.5,65.0,2.9,12.65,600.0,759.85,609.66
2018,1,28,13,0,963.0,65.0,2.9,12.9,594.0,762.98,611.67
2018,1,28,13,15,959.0,64.0,2.9,12.95,580.0,759.67,609.54
2018,1,28,13,30,955.0,63.0,2.9,13.0,566.0,752.88,605.04
2018,1,28,13,45,947.0,62.5,2.85,13.05,544.5,740.46,596.22
2018,1,28,14,0,939.0,62.0,2.8,13.1,523.0,724.78,585.13
2018,1,28,14,15,927.0,61.0,2.75,12.95,495.0,702.7,569.73
2018,1,28,14,30,915.0,60.0,2.7,12.8,467.0,677.79,552.2
2018,1,28,14,45,896.0,59.0,2.6,12.65,432.0,645.79,528.1
2018,1,28,15,0,877.0,58.0,2.5,12.5,397.0,611.74,501.52
2018,1,28,15,15,849.5,55.0,2.5,12.5,356.0,568.5,467.36
2018,1,28,15,30,822.0,52.0,2.5,12.5,315.0,524.3,431.49
2018,1,28,15,45,779.5,48.5,1.85,11.15,270.0,474.45,389.78
2018,1,28,16,0,737.0,45.0,1.2,9.8,225.0,421.74,344.17
2018,1,28,16,15,656.0,41.5,1.2,9.1,177.5,353.08,286.04
2018,1,28,16,30,575.0,38.0,1.2,8.4,130.0,289.09,229.84
2018,1,28,16,45,460.0,31.5,1.15,7.65,90.0,218.82,166.9
2018,1,28,17,0,345.0,25.0,1.1,6.9,50.0,150.79,89.05
2018,1,28,17,15,190.0,14.5,1.1,6.8,26.5,65.45,0.0
2018,1,28,17,30,35.0,4.0,1.1,6.7,3.0,0.0,0.0
2018,1,28,17,45,17.5,2.0,1.1,6.55,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.5,2.4,4.75,3.5,3.44,0.0
2018,1,29,7,30,0.0,7.0,2.4,5.0,7.0,6.88,0.0
2018,1,29,7,45,0.0,15.5,2.4,5.3,15.5,14.95,6.49
2018,1,29,8,0,0.0,24.0,2.4,5.6,24.0,23.16,14.16
2018,1,29,8,15,0.0,33.0,2.45,6.0,33.0,31.86,22.08
2018,1,29,8,30,0.0,42.0,2.5,6.4,42.0,40.57,29.9
2018,1,29,8,45,0.0,54.5,2.6,6.85,54.5,52.66,40.54
2018,1,29,9,0,0.0,67.0,2.7,7.3,67.0,64.72,51.0
2018,1,29,9,15,0.0,83.5,2.75,7.85,83.5,80.69,64.66
2018,1,29,9,30,0.0,100.0,2.8,8.4,100.0,96.77,78.21
2018,1,29,9,45,0.0,114.5,2.9,9.0,114.5,111.0,89.98
2018,1,29,10,0,0.0,129.0,3.0,9.6,129.0,125.32,101.68
2018,1,29,10,15,6.0,149.0,3.0,10.2,152.0,148.08,120.35
2018,1,29,10,30,12.0,169.0,3.0,10.8,175.0,171.47,139.34
2018,1,29,10,45,47.0,199.0,3.05,11.35,223.0,225.06,183.4
2018,1,29,11,0,82.0,229.0,3.1,11.9,271.0,278.83,226.95
2018,1,29,11,15,67.5,229.5,3.0,12.15,265.0,273.48,221.88
2018,1,29,11,30,53.0,230.0,2.9,12.4,259.0,267.15,216.15
2018,1,29,11,45,43.5,224.5,2.85,12.65,248.5,256.92,207.45
2018,1,29,12,0,34.0,219.0,2.8,12.9,238.0,246.12,198.31
2018,1,29,12,15,86.5,233.5,2.6,12.7,282.0,299.37,242.43
2018,1,29,12,30,139.0,248.0,2.4,12.5,326.0,360.82,292.19
2018,1,29,12,45,99.5,240.5,2.25,12.25,296.0,319.79,258.77
2018,1,29,13,0,60.0,233.0,2.1,12.0,266.0,284.74,230.17
2018,1,29,13,15,53.0,226.5,2.05,11.8,255.0,273.69,221.59
2018,1,29,13,30,46.0,220.0,2.0,11.6,244.0,262.51,212.8
2018,1,29,13,45,98.5,216.5,1.95,11.4,266.0,296.67,242.18
2018,1,29,14,0,151.0,213.0,1.9,11.2,288.0,337.48,276.36
2018,1,29,14,15,229.5,197.5,2.0,11.2,304.0,380.68,312.84
2018,1,29,14,30,308.0,182.0,2.1,11.2,320.0,412.38,339.92
2018,1,29,14,45,199.5,166.5,2.25,11.25,253.5,312.01,258.19
2018,1,29,15,0,91.0,151.0,2.4,11.3,187.0,216.64,178.84
2018,1,29,15,15,124.5,136.5,2.4,11.3,180.0,225.97,187.57
2018,1,29,15,30,158.0,122.0,2.4,11.3,173.0,225.7,187.73
2018,1,29,15,45,158.0,109.5,1.85,10.45,154.5,207.76,172.58
2018,1,29,16,0,158.0,97.0,1.3,9.6,136.0,189.59,156.72
2018,1,29,16,15,131.0,79.5,1.25,8.95,107.5,152.56,124.63
2018,1,29,16,30,104.0,62.0,1.2,8.3,79.0,117.3,93.55
2018,1,29,16,45,74.0,45.0,1.15,7.7,55.0,83.54,63.31
2018,1,29,17,0,44.0,28.0,1.1,7.1,31.0,50.16,29.31
2018,1,29,17,15,30.0,15.5,1.1,6.85,17.0,23.41,0.0
2018,1,29,17,30,16.0,3.0,1.1,6.6,3.0,0.0,0.0
2018,1,29,17,45,8.0,1.5,1.1,6.4,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,30,7,15,44.0,8.0,1.1,4.8,10.0,7.86,0.0
2018,1,30,7,30,88.0,16.0,1.3,5.4,20.0,15.73,0.0
2018,1,30,7,45,126.5,30.5,1.45,6.0,43.5,25.95,15.7
2018,1,30,8,0,165.0,45.0,1.6,6.6,67.0,49.86,31.4
2018,1,30,8,15,138.0,64.5,1.6,7.05,87.5,75.13,53.17
2018,1,30,8,30,111.0,84.0,1.6,7.5,108.0,97.87,74.31
2018,1,30,8,45,201.5,97.0,1.6,8.0,152.5,136.92,104.92
2018,1,30,9,0,292.0,110.0,1.6,8.5,197.0,185.02,144.11
2018,1,30,9,15,310.5,124.5,1.65,9.15,228.5,220.48,175.04
2018,1,30,9,30,329.0,139.0,1.7,9.8,260.0,257.26,206.66
2018,1,30,9,45,367.5,148.0,1.7,10.45,296.0,297.8,240.55
2018,1,30,10,0,406.0,157.0,1.7,11.1,332.0,343.61,278.1
2018,1,30,10,15,439.5,162.5,1.7,11.6,364.0,383.47,310.47
2018,1,30,10,30,473.0,168.0,1.7,12.1,396.0,424.75,343.41
2018,1,30,10,45,518.5,164.5,1.7,12.55,425.5,464.58,374.92
2018,1,30,11,0,564.0,161.0,1.7,13.0,455.0,505.71,406.94
2018,1,30,11,15,600.5,155.0,1.7,13.35,477.0,541.92,434.8
2018,1,30,11,30,637.0,149.0,1.7,13.7,499.0,575.95,460.71
2018,1,30,11,45,637.5,152.5,1.65,14.05,507.5,595.38,474.52
2018,1,30,12,0,638.0,156.0,1.6,14.4,516.0,612.61,486.58
2018,1,30,12,15,729.0,128.5,1.6,14.6,541.5,657.67,521.31
2018,1,30,12,30,820.0,101.0,1.6,14.8,567.0,699.5,552.5
2018,1,30,12,45,837.0,96.5,1.6,15.0,567.5,713.86,562.19
2018,1,30,13,0,854.0,92.0,1.6,15.2,568.0,725.24,570.11
2018,1,30,13,15,838.5,93.5,1.65,15.3,551.5,716.82,564.57
2018,1,30,13,30,823.0,95.0,1.7,15.4,535.0,705.35,557.11
2018,1,30,13,45,849.5,85.0,1.7,15.45,524.0,707.83,559.61
2018,1,30,14,0,876.0,75.0,1.7,15.5,513.0,702.29,556.28
2018,1,30,14,15,864.5,71.5,1.7,15.4,483.5,678.58,540.12
2018,1,30,14,30,853.0,68.0,1.7,15.3,454.0,652.17,522.06
2018,1,30,14,45,859.0,63.0,1.7,15.15,427.0,632.77,508.52
2018,1,30,15,0,865.0,58.0,1.7,15.0,400.0,610.19,491.86
2018,1,30,15,15,842.5,55.5,1.7,15.0,361.0,570.64,461.33
2018,1,30,15,30,820.0,53.0,1.7,15.0,322.0,529.85,429.05
2018,1,30,15,45,707.5,57.5,1.3,13.85,267.0,452.15,366.61
2018,1,30,16,0,595.0,62.0,0.9,12.7,212.0,379.28,306.72
2018,1,30,16,15,493.5,55.5,0.9,12.25,163.5,302.83,243.63
2018,1,30,16,30,392.0,49.0,0.9,11.8,115.0,233.23,184.55
2018,1,30,16,45,382.5,38.0,0.85,11.4,86.0,200.36,152.52
2018,1,30,17,0,373.0,27.0,0.8,11.0,57.0,165.93,106.76
2018,1,30,17,15,219.5,17.0,0.8,10.9,31.5,77.11,0.0
2018,1,30,17,30,66.0,7.0,0.8,10.8,6.0,0.0,0.0
2018,1,30,17,45,33.0,3.5,0.8,10.75,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,31,7,15,133.0,9.5,1.4,4.45,15.5,9.34,0.0
2018,1,31,7,30,266.0,19.0,1.6,5.2,31.0,15.65,0.0
2018,1,31,7,45,402.5,27.5,1.75,5.95,69.5,23.73,14.14
2018,1,31,8,0,539.0,36.0,1.9,6.7,108.0,64.94,31.66
2018,1,31,8,15,629.5,39.0,1.85,7.1,154.5,108.13,59.83
2018,1,31,8,30,720.0,42.0,1.8,7.5,201.0,160.5,101.19
2018,1,31,8,45,765.0,45.5,1.7,7.9,246.5,212.06,147.04
2018,1,31,9,0,810.0,49.0,1.6,8.3,292.0,267.68,197.39
2018,1,31,9,15,838.5,51.5,1.7,8.85,334.0,319.32,244.86
2018,1,31,9,30,867.0,54.0,1.8,9.4,376.0,372.03,292.35
2018,1,31,9,45,796.0,73.5,1.9,9.95,391.5,402.58,321.84
2018,1,31,10,0,725.0,93.0,2.0,10.5,407.0,425.3,343.35
2018,1,31,10,15,688.5,108.5,2.1,10.95,423.5,453.63,367.91
2018,1,31,10,30,652.0,124.0,2.2,11.4,440.0,477.44,387.84
2018,1,31,10,45,800.5,93.5,2.3,11.8,500.5,552.36,448.3
2018,1,31,11,0,949.0,63.0,2.4,12.2,561.0,632.14,511.3
2018,1,31,11,15,955.0,63.0,2.4,12.6,578.0,663.13,534.69
2018,1,31,11,30,961.0,63.0,2.4,13.0,595.0,691.37,555.85
2018,1,31,11,45,964.0,63.5,2.4,13.35,604.5,715.23,572.5
2018,1,31,12,0,967.0,64.0,2.4,13.7,614.0,735.92,586.51
2018,1,31,12,15,934.0,74.0,2.5,13.95,606.5,738.76,588.35
2018,1,31,12,30,901.0,84.0,2.6,14.2,599.0,737.45,587.44
2018,1,31,12,45,851.0,95.5,2.65,14.5,578.0,725.54,578.48
2018,1,31,13,0,801.0,107.0,2.7,14.8,557.0,706.3,564.28
2018,1,31,13,15,770.0,111.5,2.7,14.95,535.5,692.37,554.21
2018,1,31,13,30,739.0,116.0,2.7,15.1,514.0,673.59,540.33
2018,1,31,13,45,754.5,106.0,2.65,15.2,499.0,669.07,537.54
2018,1,31,14,0,770.0,96.0,2.6,15.3,484.0,658.97,530.35
2018,1,31,14,15,760.0,90.5,2.45,15.2,456.0,635.65,512.98
2018,1,31,14,30,750.0,85.0,2.3,15.1,428.0,609.89,493.48
2018,1,31,14,45,759.5,76.0,2.15,15.0,401.0,590.5,478.81
2018,1,31,15,0,769.0,67.0,2.0,14.9,374.0,567.96,461.3
2018,1,31,15,15,769.5,62.0,2.0,14.9,343.0,541.62,440.71
2018,1,31,15,30,770.0,57.0,2.0,14.9,312.0,512.81,417.48
2018,1,31,15,45,669.0,61.0,1.55,13.45,261.0,440.58,359.37
2018,1,31,16,0,568.0,65.0,1.1,12.0,210.0,371.32,302.39
2018,1,31,16,15,483.0,58.5,1.15,11.45,165.0,303.03,245.58
2018,1,31,16,30,398.0,52.0,1.2,10.9,120.0,240.19,191.6
2018,1,31,16,45,349.0,40.0,1.25,10.35,86.5,191.27,147.26
2018,1,31,17,0,300.0,28.0,1.3,9.8,53.0,145.47,97.44
2018,1,31,17,15,182.0,17.0,1.3,9.65,29.5,67.33,0.0
2018,1,31,17,30,64.0,6.0,1.3,9.5,6.0,5.9,0.0
2018,1,31,17,45,32.0,3.0,1.35,9.35,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,1,7,15,56.0,9.5,1.2,5.35,12.0,9.34,0.0
2018,2,1,7,30,112.0,19.0,1.4,6.1,24.0,15.0,0.0
2018,2,1,7,45,157.5,33.5,1.6,6.9,50.0,27.7,17.64
2018,2,1,8,0,203.0,48.0,1.8,7.7,76.0,54.48,33.81
2018,2,1,8,15,254.5,62.5,1.8,8.25,110.5,86.75,57.78
2018,2,1,8,30,306.0,77.0,1.8,8.8,145.0,124.38,88.16
2018,2,1,8,45,365.0,87.0,1.8,9.35,185.5,164.51,121.7
2018,2,1,9,0,424.0,97.0,1.8,9.9,226.0,210.16,160.67
2018,2,1,9,15,431.0,111.5,1.8,10.6,258.0,248.84,195.13
2018,2,1,9,30,438.0,126.0,1.8,11.3,290.0,287.52,228.82
2018,2,1,9,45,457.5,136.0,1.85,12.0,322.5,326.74,262.04
2018,2,1,10,0,477.0,146.0,1.9,12.7,355.0,366.71,295.07
2018,2,1,10,15,552.0,139.5,2.0,13.15,397.0,417.8,336.75
2018,2,1,10,30,627.0,133.0,2.1,13.6,439.0,475.12,382.69
2018,2,1,10,45,702.0,117.5,2.15,14.1,476.0,524.73,422.05
2018,2,1,11,0,777.0,102.0,2.2,14.6,513.0,575.81,462.01
2018,2,1,11,15,710.0,126.5,2.3,14.9,511.0,584.16,467.82
2018,2,1,11,30,643.0,151.0,2.4,15.2,509.0,585.72,468.39
2018,2,1,11,45,630.5,158.0,2.45,15.5,514.0,600.29,479.25
2018,2,1,12,0,618.0,165.0,2.5,15.8,519.0,612.18,487.84
2018,2,1,12,15,646.5,156.5,2.55,16.0,528.0,634.15,504.92
2018,2,1,12,30,675.0,148.0,2.6,16.2,537.0,654.28,520.49
2018,2,1,12,45,744.5,125.0,2.65,16.4,549.5,686.02,545.46
2018,2,1,13,0,814.0,102.0,2.7,16.6,562.0,712.97,565.54
2018,2,1,13,15,828.5,94.5,2.65,16.7,553.5,716.32,567.73
2018,2,1,13,30,843.0,87.0,2.6,16.8,545.0,716.4,567.84
