Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,6,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,2,22,6,45,85.5,7.5,2.85,0.9,10.0,0.0,0.0
2018,2,22,7,0,171.0,15.0,3.0,1.4,20.0,14.74,0.0
2018,2,22,7,15,342.0,25.0,3.2,1.9,59.5,19.69,9.42
2018,2,22,7,30,513.0,35.0,3.4,2.4,99.0,32.53,23.69
2018,2,22,7,45,600.5,41.0,3.6,2.95,148.0,73.95,37.71
2018,2,22,8,0,688.0,47.0,3.8,3.5,197.0,125.25,73.26
2018,2,22,8,15,740.0,50.5,3.85,4.1,247.5,177.25,117.23
2018,2,22,8,30,792.0,54.0,3.9,4.7,298.0,234.24,168.82
2018,2,22,8,45,826.5,56.5,3.95,5.3,346.5,289.87,220.97
2018,2,22,9,0,861.0,59.0,4.0,5.9,395.0,348.77,275.54
2018,2,22,9,15,884.0,61.5,4.0,6.35,440.0,404.06,326.36
2018,2,22,9,30,907.0,64.0,4.0,6.8,485.0,459.82,376.15
2018,2,22,9,45,923.0,65.5,4.0,7.25,524.0,511.36,421.12
2018,2,22,10,0,939.0,67.0,4.0,7.7,563.0,562.11,464.05
2018,2,22,10,15,942.5,70.5,4.05,7.95,593.5,606.8,501.43
2018,2,22,10,30,946.0,74.0,4.1,8.2,624.0,649.21,536.05
2018,2,22,10,45,859.0,105.0,4.2,8.5,620.0,661.6,545.37
2018,2,22,11,0,772.0,136.0,4.3,8.8,616.0,665.34,547.44
2018,2,22,11,15,852.0,113.5,4.5,8.8,657.0,720.76,593.12
2018,2,22,11,30,932.0,91.0,4.7,8.8,698.0,775.4,635.15
2018,2,22,11,45,590.5,177.5,4.9,8.85,564.0,637.85,526.15
2018,2,22,12,0,249.0,264.0,5.1,8.9,430.0,470.57,387.18
2018,2,22,12,15,140.0,246.5,5.25,8.8,340.0,365.6,301.31
2018,2,22,12,30,31.0,229.0,5.4,8.7,250.0,256.64,209.6
2018,2,22,12,45,81.5,231.5,5.55,8.55,285.5,300.66,247.95
2018,2,22,13,0,132.0,234.0,5.7,8.4,321.0,352.52,292.23
2018,2,22,13,15,123.5,215.0,5.75,8.25,295.0,326.26,271.02
2018,2,22,13,30,115.0,196.0,5.8,8.1,269.0,299.38,249.33
2018,2,22,13,45,213.5,183.0,5.9,7.9,313.0,371.36,312.28
2018,2,22,14,0,312.0,170.0,6.0,7.7,357.0,442.28,373.52
2018,2,22,14,15,314.0,167.5,5.95,7.55,348.0,437.49,370.01
2018,2,22,14,30,316.0,165.0,5.9,7.4,339.0,431.43,365.62
2018,2,22,14,45,339.0,149.0,5.9,7.2,325.0,424.16,361.09
2018,2,22,15,0,362.0,133.0,5.9,7.0,311.0,414.38,354.34
2018,2,22,15,15,411.5,135.5,5.9,7.0,322.0,441.09,377.37
2018,2,22,15,30,461.0,138.0,5.9,7.0,333.0,463.42,396.29
2018,2,22,15,45,514.0,112.5,5.65,6.55,307.5,451.05,387.02
2018,2,22,16,0,567.0,87.0,5.4,6.1,282.0,436.65,375.16
2018,2,22,16,15,609.0,70.5,5.15,5.7,252.0,417.27,357.6
2018,2,22,16,30,651.0,54.0,4.9,5.3,222.0,389.98,331.81
2018,2,22,16,45,581.5,50.0,4.65,4.9,176.5,328.03,275.0
2018,2,22,17,0,512.0,46.0,4.4,4.5,131.0,268.67,219.25
2018,2,22,17,15,374.0,37.0,4.3,4.2,87.5,185.81,143.85
2018,2,22,17,30,236.0,28.0,4.2,3.9,44.0,111.32,61.48
2018,2,22,17,45,126.0,15.5,4.05,3.6,23.0,45.79,0.0
2018,2,22,18,0,16.0,3.0,3.9,3.3,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.5,3.75,3.05,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,2.55,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,2.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,0.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,-0.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,-0.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,-1.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-2.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-2.95,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-3.15,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-3.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-4.65,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-4.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,23,6,45,114.5,8.5,1.75,-2.55,12.5,0.0,0.0
2018,2,23,7,0,229.0,17.0,1.9,-1.8,25.0,16.71,0.0
2018,2,23,7,15,399.5,25.0,2.3,-1.0,66.0,21.25,11.53
2018,2,23,7,30,570.0,33.0,2.7,-0.2,107.0,32.68,18.49
2018,2,23,7,45,651.0,38.5,3.1,0.6,157.5,76.94,38.24
2018,2,23,8,0,732.0,44.0,3.5,1.4,208.0,130.2,76.09
2018,2,23,8,15,779.5,48.5,3.85,2.0,259.5,185.04,123.44
2018,2,23,8,30,827.0,53.0,4.2,2.6,311.0,244.32,178.02
2018,2,23,8,45,858.5,55.5,4.55,3.15,360.0,302.28,233.19
2018,2,23,9,0,890.0,58.0,4.9,3.7,409.0,360.84,288.64
2018,2,23,9,15,911.0,60.5,4.85,4.15,454.5,416.9,340.89
2018,2,23,9,30,932.0,63.0,4.8,4.6,500.0,473.18,391.83
2018,2,23,9,45,945.5,65.5,4.8,5.05,539.5,525.76,438.34
2018,2,23,10,0,959.0,68.0,4.8,5.5,579.0,577.28,482.56
2018,2,23,10,15,969.5,69.5,4.8,5.85,612.0,624.74,522.44
2018,2,23,10,30,980.0,71.0,4.8,6.2,645.0,670.36,559.79
2018,2,23,10,45,987.5,72.0,4.75,6.55,671.0,711.44,592.44
2018,2,23,11,0,995.0,73.0,4.7,6.9,697.0,750.01,621.19
2018,2,23,11,15,1000.0,74.0,4.7,7.15,715.5,784.09,645.9
2018,2,23,11,30,1005.0,75.0,4.7,7.4,734.0,815.13,668.17
2018,2,23,11,45,1008.0,75.0,4.7,7.65,744.5,840.38,686.01
2018,2,23,12,0,1011.0,75.0,4.7,7.9,755.0,862.2,701.31
2018,2,23,12,15,1009.5,76.0,4.65,8.0,756.0,878.02,712.24
2018,2,23,12,30,1008.0,77.0,4.6,8.1,757.0,890.11,720.51
2018,2,23,12,45,1004.0,78.0,4.55,8.25,750.0,896.42,724.51
2018,2,23,13,0,1000.0,79.0,4.5,8.4,743.0,898.92,725.87
2018,2,23,13,15,996.0,77.5,4.4,8.45,727.5,894.84,722.43
2018,2,23,13,30,992.0,76.0,4.3,8.5,712.0,886.99,716.4
2018,2,23,13,45,985.0,76.0,4.2,8.55,689.5,874.75,707.31
2018,2,23,14,0,978.0,76.0,4.1,8.6,667.0,858.98,695.78
2018,2,23,14,15,967.5,74.5,3.95,8.5,636.0,835.37,678.97
2018,2,23,14,30,957.0,73.0,3.8,8.4,605.0,808.6,659.88
2018,2,23,14,45,942.0,71.5,3.7,8.35,567.5,775.57,636.18
2018,2,23,15,0,927.0,70.0,3.6,8.3,530.0,740.01,610.47
2018,2,23,15,15,907.0,68.0,3.6,8.3,487.0,698.21,580.04
2018,2,23,15,30,887.0,66.0,3.6,8.3,444.0,654.73,547.16
2018,2,23,15,45,858.5,62.5,3.05,7.7,396.0,606.76,507.97
2018,2,23,16,0,830.0,59.0,2.5,7.1,348.0,554.26,464.21
2018,2,23,16,15,789.0,55.5,2.2,6.05,297.5,495.01,415.24
2018,2,23,16,30,748.0,52.0,1.9,5.0,247.0,437.07,365.48
2018,2,23,16,45,683.0,47.0,1.6,3.95,196.5,368.51,305.13
2018,2,23,17,0,618.0,42.0,1.3,2.9,146.0,304.24,246.34
2018,2,23,17,15,500.5,34.5,1.35,2.45,100.5,228.0,176.62
2018,2,23,17,30,383.0,27.0,1.4,2.0,55.0,155.69,93.37
2018,2,23,17,45,206.5,15.5,1.45,1.5,29.0,65.8,0.0
2018,2,23,18,0,30.0,4.0,1.5,1.0,3.0,0.0,0.0
2018,2,23,18,15,15.0,2.0,1.5,0.85,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,-0.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,-1.35,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-2.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-2.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-2.85,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-2.9,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-2.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,2,24,6,45,89.5,9.0,1.85,-0.3,12.5,0.0,0.0
2018,2,24,7,0,179.0,18.0,1.9,0.6,25.0,17.69,0.0
2018,2,24,7,15,330.0,29.0,2.2,1.45,64.5,23.1,13.47
2018,2,24,7,30,481.0,40.0,2.5,2.3,104.0,37.95,22.32
2018,2,24,7,45,516.0,49.0,2.75,3.2,144.0,77.84,43.13
2018,2,24,8,0,551.0,58.0,3.0,4.1,184.0,121.51,75.92
2018,2,24,8,15,451.0,85.0,3.1,4.65,203.5,160.39,115.22
2018,2,24,8,30,351.0,112.0,3.2,5.2,223.0,188.41,145.68
2018,2,24,8,45,398.0,123.0,3.25,5.8,267.5,233.26,184.92
2018,2,24,9,0,445.0,134.0,3.3,6.4,312.0,282.52,227.87
2018,2,24,9,15,510.5,136.5,3.4,6.9,362.0,334.97,273.07
2018,2,24,9,30,576.0,139.0,3.5,7.4,412.0,392.78,322.27
2018,2,24,9,45,727.0,111.5,3.6,7.9,484.0,468.87,385.86
2018,2,24,10,0,878.0,84.0,3.7,8.4,556.0,554.68,456.54
2018,2,24,10,15,819.5,105.5,3.8,8.7,566.5,580.38,477.74
2018,2,24,10,30,761.0,127.0,3.9,9.0,577.0,599.67,493.21
2018,2,24,10,45,768.5,131.5,4.0,9.35,602.0,637.74,523.36
2018,2,24,11,0,776.0,136.0,4.1,9.7,627.0,674.0,551.52
2018,2,24,11,15,761.5,146.0,4.15,9.85,638.5,698.46,570.12
2018,2,24,11,30,747.0,156.0,4.2,10.0,650.0,719.65,586.03
2018,2,24,11,45,667.5,187.5,4.3,10.15,633.5,710.79,577.81
2018,2,24,12,0,588.0,219.0,4.4,10.3,617.0,693.97,563.54
2018,2,24,12,15,581.5,222.0,4.45,10.3,616.5,702.82,570.67
2018,2,24,12,30,575.0,225.0,4.5,10.3,616.0,709.32,575.87
2018,2,24,12,45,498.0,249.5,4.6,10.35,586.0,679.34,551.6
2018,2,24,13,0,421.0,274.0,4.7,10.4,556.0,646.46,525.03
2018,2,24,13,15,425.5,260.0,4.7,10.35,540.0,637.16,518.96
2018,2,24,13,30,430.0,246.0,4.7,10.3,524.0,625.92,511.29
2018,2,24,13,45,474.0,227.0,4.75,10.3,523.5,638.96,523.42
2018,2,24,14,0,518.0,208.0,4.8,10.3,523.0,649.02,533.15
2018,2,24,14,15,536.0,192.0,4.75,10.2,505.0,638.84,526.51
2018,2,24,14,30,554.0,176.0,4.7,10.1,487.0,625.84,517.71
2018,2,24,14,45,539.5,167.0,4.7,10.05,454.0,593.89,493.3
2018,2,24,15,0,525.0,158.0,4.7,10.0,421.0,560.64,467.65
2018,2,24,15,15,603.5,126.5,4.7,10.0,405.0,567.88,475.57
2018,2,24,15,30,682.0,95.0,4.7,10.0,389.0,564.61,474.55
2018,2,24,15,45,710.0,81.5,4.4,9.45,358.5,542.7,457.05
2018,2,24,16,0,738.0,68.0,4.1,8.9,328.0,514.22,433.48
2018,2,24,16,15,664.5,65.5,3.75,8.2,274.0,444.66,374.92
2018,2,24,16,30,591.0,63.0,3.4,7.5,220.0,377.26,316.94
2018,2,24,16,45,522.0,55.0,3.0,6.8,172.5,310.52,258.04
2018,2,24,17,0,453.0,47.0,2.6,6.1,125.0,249.08,202.23
2018,2,24,17,15,360.0,37.5,2.6,5.6,86.5,183.5,142.34
2018,2,24,17,30,267.0,28.0,2.6,5.1,48.0,123.97,77.6
2018,2,24,17,45,143.5,16.0,2.55,4.6,25.5,51.19,0.0
2018,2,24,18,0,20.0,4.0,2.5,4.1,3.0,0.0,0.0
2018,2,24,18,15,10.0,2.0,2.45,3.85,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,3.4,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,1.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,-1.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,-1.45,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,-1.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,-2.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-2.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-2.85,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,25,6,45,45.5,8.5,1.3,-0.7,10.5,8.36,0.0
2018,2,25,7,0,91.0,17.0,1.3,0.1,21.0,16.71,0.0
2018,2,25,7,15,292.0,29.0,1.35,0.85,65.0,22.77,13.71
2018,2,25,7,30,493.0,41.0,1.4,1.6,109.0,40.78,23.48
2018,2,25,7,45,590.5,46.0,1.45,2.35,160.0,82.38,43.93
2018,2,25,8,0,688.0,51.0,1.5,3.1,211.0,136.5,82.87
2018,2,25,8,15,738.5,55.0,1.6,4.0,262.0,189.39,128.05
2018,2,25,8,30,789.0,59.0,1.7,4.9,313.0,247.12,179.91
2018,2,25,8,45,822.0,62.0,1.8,5.8,362.0,303.16,231.43
2018,2,25,9,0,855.0,65.0,1.9,6.7,411.0,361.41,284.05
2018,2,25,9,15,878.0,67.0,1.95,7.4,455.5,417.24,333.64
2018,2,25,9,30,901.0,69.0,2.0,8.1,500.0,472.59,381.31
2018,2,25,9,45,918.5,70.0,2.05,8.85,539.5,524.39,424.6
2018,2,25,10,0,936.0,71.0,2.1,9.6,579.0,575.51,465.9
2018,2,25,10,15,946.5,72.5,2.1,10.0,611.5,622.16,502.83
2018,2,25,10,30,957.0,74.0,2.1,10.4,644.0,667.02,537.32
2018,2,25,10,45,966.0,74.5,2.05,10.8,670.0,707.83,567.57
2018,2,25,11,0,975.0,75.0,2.0,11.2,696.0,746.28,593.85
2018,2,25,11,15,980.5,75.5,2.0,11.5,714.5,779.65,616.32
2018,2,25,11,30,986.0,76.0,2.0,11.8,733.0,810.05,636.53
2018,2,25,11,45,989.0,76.5,2.05,12.1,743.0,835.42,653.57
2018,2,25,12,0,992.0,77.0,2.1,12.4,753.0,857.42,668.28
2018,2,25,12,15,992.0,77.0,2.25,12.55,754.5,873.01,679.9
2018,2,25,12,30,992.0,77.0,2.4,12.7,756.0,884.94,689.11
2018,2,25,12,45,988.5,77.5,2.5,12.85,749.0,890.89,693.83
2018,2,25,13,0,985.0,78.0,2.6,13.0,742.0,893.07,696.1
2018,2,25,13,15,981.5,77.0,2.75,13.0,727.0,889.84,695.5
2018,2,25,13,30,978.0,76.0,2.9,13.0,712.0,882.9,692.4
2018,2,25,13,45,972.0,75.0,3.0,13.05,689.5,870.28,684.86
2018,2,25,14,0,966.0,74.0,3.1,13.1,667.0,854.14,674.9
2018,2,25,14,15,956.0,73.0,3.2,12.9,636.5,831.48,660.87
2018,2,25,14,30,946.0,72.0,3.3,12.7,606.0,805.68,644.5
2018,2,25,14,45,932.5,70.0,3.4,12.55,569.0,773.19,622.92
2018,2,25,15,0,919.0,68.0,3.5,12.4,532.0,738.11,599.18
2018,2,25,15,15,899.5,66.0,3.5,12.4,489.5,696.61,569.48
2018,2,25,15,30,880.0,64.0,3.5,12.4,447.0,653.41,537.82
2018,2,25,15,45,851.5,61.5,3.5,11.5,399.5,602.7,499.63
2018,2,25,16,0,823.0,59.0,3.5,10.6,352.0,555.25,462.52
2018,2,25,16,15,777.5,56.5,3.35,9.65,301.5,494.67,413.12
2018,2,25,16,30,732.0,54.0,3.2,8.7,251.0,435.77,363.24
2018,2,25,16,45,586.0,46.5,3.0,7.7,184.0,328.31,271.95
2018,2,25,17,0,440.0,39.0,2.8,6.7,117.0,235.67,191.35
2018,2,25,17,15,255.0,25.0,2.95,6.3,67.0,132.23,101.93
2018,2,25,17,30,70.0,11.0,3.1,5.9,17.0,40.53,23.15
2018,2,25,17,45,35.0,5.5,3.25,5.5,8.5,14.14,0.0
2018,2,25,18,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.5,4.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.45,4.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,4.65,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,4.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.05,4.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.2,4.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,5.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,5.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,5.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.65,5.5,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,3.6,5.5,3.0,2.89,0.0
2018,2,26,7,15,0.0,5.0,3.65,5.55,5.0,4.82,0.0
2018,2,26,7,30,0.0,7.0,3.7,5.6,7.0,6.74,0.16
2018,2,26,7,45,0.0,9.0,3.75,5.7,9.0,8.67,1.95
2018,2,26,8,0,0.0,11.0,3.8,5.8,11.0,10.6,3.7
2018,2,26,8,15,0.5,29.5,3.85,5.95,29.5,28.56,19.55
2018,2,26,8,30,1.0,48.0,3.9,6.1,48.0,46.61,35.34
2018,2,26,8,45,3.5,81.5,4.0,6.25,82.5,79.69,64.01
2018,2,26,9,0,6.0,115.0,4.1,6.4,117.0,112.84,92.35
2018,2,26,9,15,81.0,127.0,4.15,6.7,165.5,156.03,128.37
2018,2,26,9,30,156.0,139.0,4.2,7.0,214.0,206.1,170.72
2018,2,26,9,45,190.0,184.0,4.25,7.3,283.0,274.94,228.34
2018,2,26,10,0,224.0,229.0,4.3,7.6,352.0,347.01,287.57
2018,2,26,10,15,261.5,244.5,4.25,7.8,396.0,397.61,328.79
2018,2,26,10,30,299.0,260.0,4.2,8.0,440.0,448.4,369.71
2018,2,26,10,45,477.0,213.0,4.15,8.2,513.0,533.91,440.71
2018,2,26,11,0,655.0,166.0,4.1,8.4,586.0,627.93,517.14
2018,2,26,11,15,644.0,175.5,4.0,8.55,598.0,650.81,533.7
2018,2,26,11,30,633.0,185.0,3.9,8.7,610.0,670.97,548.4
2018,2,26,11,45,667.0,183.0,3.85,8.9,636.0,710.95,578.94
2018,2,26,12,0,701.0,181.0,3.8,9.1,662.0,749.85,608.17
2018,2,26,12,15,573.0,215.5,3.7,9.15,609.5,693.56,562.46
2018,2,26,12,30,445.0,250.0,3.6,9.2,557.0,634.98,514.91
2018,2,26,12,45,459.0,240.5,3.55,9.3,554.5,641.67,520.81
2018,2,26,13,0,473.0,231.0,3.5,9.4,552.0,646.54,524.96
2018,2,26,13,15,491.0,227.5,3.4,9.35,554.5,659.18,535.06
2018,2,26,13,30,509.0,224.0,3.3,9.3,557.0,669.75,543.54
2018,2,26,13,45,577.5,196.5,3.25,9.25,562.5,692.69,563.19
2018,2,26,14,0,646.0,169.0,3.2,9.2,568.0,715.61,582.54
2018,2,26,14,15,444.0,203.0,3.2,9.05,471.5,582.6,477.47
2018,2,26,14,30,242.0,237.0,3.2,8.9,375.0,450.27,370.42
2018,2,26,14,45,269.5,215.5,3.15,8.75,360.0,442.49,366.51
2018,2,26,15,0,297.0,194.0,3.1,8.6,345.0,432.27,359.92
2018,2,26,15,15,325.5,177.0,3.1,8.6,330.0,425.22,355.49
2018,2,26,15,30,354.0,160.0,3.1,8.6,315.0,415.27,348.45
2018,2,26,15,45,202.0,130.5,3.15,7.95,217.0,275.71,232.67
2018,2,26,16,0,50.0,101.0,3.2,7.3,119.0,133.21,110.63
2018,2,26,16,15,41.5,84.0,3.1,6.8,97.5,108.74,89.81
2018,2,26,16,30,33.0,67.0,3.0,6.3,76.0,84.82,68.96
2018,2,26,16,45,20.0,47.0,2.9,5.8,52.0,56.15,43.68
2018,2,26,17,0,7.0,27.0,2.8,5.3,28.0,29.1,19.75
2018,2,26,17,15,11.5,21.5,2.7,4.9,22.5,24.99,15.65
2018,2,26,17,30,16.0,16.0,2.6,4.5,17.0,20.41,9.79
2018,2,26,17,45,17.5,9.0,2.5,4.05,9.5,13.25,0.0
2018,2,26,18,0,19.0,2.0,2.4,3.6,2.0,0.0,0.0
2018,2,26,18,15,9.5,1.0,2.35,3.35,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,1.9,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,1.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,1.8,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,1.9,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,1.9,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,1.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,1.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,1.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,1.65,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,1.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,0.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,0.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,0.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,0.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,0.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,0.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,0.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,0.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,-0.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,-0.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,-0.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,-0.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,-1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-1.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-1.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-2.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-2.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-1.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,2,27,6,45,160.5,10.5,3.6,-0.65,18.5,10.32,0.0
2018,2,27,7,0,321.0,21.0,3.9,-0.1,37.0,17.36,0.0
2018,2,27,7,15,467.0,28.0,4.1,0.5,81.5,23.24,14.7
2018,2,27,7,30,613.0,35.0,4.3,1.1,126.0,43.61,21.61
2018,2,27,7,45,685.5,40.0,4.5,1.7,177.5,90.55,46.47
2018,2,27,8,0,758.0,45.0,4.7,2.3,229.0,145.46,88.07
2018,2,27,8,15,801.5,49.0,4.75,2.95,281.0,201.36,137.65
2018,2,27,8,30,845.0,53.0,4.8,3.6,333.0,262.62,194.48
2018,2,27,8,45,875.0,55.5,4.85,4.25,383.0,320.36,249.27
2018,2,27,9,0,905.0,58.0,4.9,4.9,433.0,379.82,304.83
2018,2,27,9,15,925.0,60.5,4.8,5.4,478.5,436.64,357.01
2018,2,27,9,30,945.0,63.0,4.7,5.9,524.0,493.55,407.63
2018,2,27,9,45,958.5,65.0,4.6,6.45,564.0,546.49,453.31
2018,2,27,10,0,972.0,67.0,4.5,7.0,604.0,598.32,496.51
2018,2,27,10,15,982.0,68.5,4.5,7.4,637.5,646.22,535.85
2018,2,27,10,30,992.0,70.0,4.5,7.8,671.0,692.18,572.6
2018,2,27,10,45,999.0,71.5,4.45,8.2,697.5,734.01,604.7
2018,2,27,11,0,1006.0,73.0,4.4,8.6,724.0,773.23,632.4
2018,2,27,11,15,1010.5,73.5,4.4,8.85,742.0,806.79,656.21
2018,2,27,11,30,1015.0,74.0,4.4,9.1,760.0,837.22,677.57
2018,2,27,11,45,1017.0,75.0,4.4,9.4,770.5,862.98,695.29
2018,2,27,12,0,1019.0,76.0,4.4,9.7,781.0,885.22,710.43
2018,2,27,12,15,1018.0,76.5,4.3,9.85,782.0,900.9,720.43
2018,2,27,12,30,1017.0,77.0,4.2,10.0,783.0,912.79,727.75
2018,2,27,12,45,1012.5,78.5,4.15,10.15,775.5,919.11,731.58
2018,2,27,13,0,1008.0,80.0,4.1,10.3,768.0,921.57,733.0
2018,2,27,13,15,1003.5,79.5,4.0,10.4,752.5,917.98,730.07
2018,2,27,13,30,999.0,79.0,3.9,10.5,737.0,910.59,724.59
2018,2,27,13,45,992.5,77.5,3.75,10.55,713.5,896.73,714.44
2018,2,27,14,0,986.0,76.0,3.6,10.6,690.0,879.25,701.84
2018,2,27,14,15,975.5,75.0,3.45,10.6,658.5,855.72,685.08
2018,2,27,14,30,965.0,74.0,3.3,10.6,627.0,829.0,666.08
2018,2,27,14,45,950.5,72.0,3.1,10.55,588.5,795.14,641.67
2018,2,27,15,0,936.0,70.0,2.9,10.5,550.0,758.69,615.29
2018,2,27,15,15,917.5,67.5,2.9,10.5,506.5,716.55,585.44
2018,2,27,15,30,899.0,65.0,2.9,10.5,463.0,672.59,553.8
2018,2,27,15,45,872.0,62.5,2.35,9.95,415.0,621.83,513.0
2018,2,27,16,0,845.0,60.0,1.8,9.4,367.0,574.2,473.24
2018,2,27,16,15,804.5,56.5,1.65,8.35,315.5,513.88,425.22
2018,2,27,16,30,764.0,53.0,1.5,7.3,264.0,454.82,376.33
2018,2,27,16,45,700.5,48.0,1.35,6.25,212.0,385.29,316.92
2018,2,27,17,0,637.0,43.0,1.2,5.2,160.0,319.99,258.75
2018,2,27,17,15,526.5,36.0,1.25,4.7,112.5,240.48,187.6
2018,2,27,17,30,416.0,29.0,1.3,4.2,65.0,175.57,121.35
2018,2,27,17,45,239.5,18.0,1.4,3.65,35.5,78.56,0.0
2018,2,27,18,0,63.0,7.0,1.5,3.1,6.0,0.0,0.0
2018,2,27,18,15,31.5,3.5,1.5,2.9,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,2.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,28,6,45,100.0,10.5,2.2,2.05,16.0,10.32,0.0
2018,2,28,7,0,200.0,21.0,2.4,2.9,32.0,17.02,0.0
2018,2,28,7,15,207.5,33.0,2.6,3.5,55.0,25.33,16.55
2018,2,28,7,30,215.0,45.0,2.8,4.1,78.0,41.83,26.42
2018,2,28,7,45,149.0,70.0,2.95,4.75,97.0,74.38,53.38
2018,2,28,8,0,83.0,95.0,3.1,5.4,116.0,98.81,77.17
2018,2,28,8,15,114.5,115.5,3.2,5.9,150.5,129.99,103.13
2018,2,28,8,30,146.0,136.0,3.3,6.4,185.0,164.77,132.45
2018,2,28,8,45,113.5,145.5,3.35,6.9,187.0,173.26,141.18
2018,2,28,9,0,81.0,155.0,3.4,7.4,189.0,177.68,145.76
2018,2,28,9,15,72.5,180.0,3.4,7.8,213.0,203.04,167.06
2018,2,28,9,30,64.0,205.0,3.4,8.2,237.0,227.73,187.26
2018,2,28,9,45,80.0,227.0,3.45,8.6,269.5,261.2,214.45
2018,2,28,10,0,96.0,249.0,3.5,9.0,302.0,296.17,242.59
2018,2,28,10,15,116.0,265.0,3.5,9.2,333.0,331.57,271.05
2018,2,28,10,30,136.0,281.0,3.5,9.4,364.0,366.26,298.7
2018,2,28,10,45,349.5,246.0,3.55,9.65,471.0,482.45,394.72
2018,2,28,11,0,563.0,211.0,3.6,9.9,578.0,612.79,499.2
2018,2,28,11,15,634.5,192.5,3.6,9.9,616.0,666.21,540.99
2018,2,28,11,30,706.0,174.0,3.6,9.9,654.0,719.21,582.49
2018,2,28,11,45,779.0,148.0,3.6,9.9,684.5,765.81,618.12
2018,2,28,12,0,852.0,122.0,3.6,9.9,715.0,810.12,650.43
2018,2,28,12,15,604.0,215.0,3.6,9.75,636.0,724.68,584.08
2018,2,28,12,30,356.0,308.0,3.6,9.6,557.0,620.01,499.22
2018,2,28,12,45,285.0,318.0,3.6,9.5,516.0,577.01,465.5
2018,2,28,13,0,214.0,328.0,3.6,9.4,475.0,524.21,423.55
2018,2,28,13,15,160.5,319.5,3.55,9.25,428.5,472.47,382.6
2018,2,28,13,30,107.0,311.0,3.5,9.1,382.0,411.81,334.16
2018,2,28,13,45,82.0,291.5,3.5,9.0,345.0,370.62,301.57
2018,2,28,14,0,57.0,272.0,3.5,8.9,308.0,329.51,268.6
2018,2,28,14,15,130.0,261.5,3.45,8.75,338.0,384.78,316.04
2018,2,28,14,30,203.0,251.0,3.4,8.6,368.0,428.49,353.52
2018,2,28,14,45,211.5,235.5,3.3,8.45,351.0,414.54,343.16
2018,2,28,15,0,220.0,220.0,3.2,8.3,334.0,399.4,332.01
2018,2,28,15,15,186.0,203.0,3.2,8.3,294.0,351.81,293.41
2018,2,28,15,30,152.0,186.0,3.2,8.3,254.0,305.69,255.61
2018,2,28,15,45,133.5,163.5,2.9,7.95,218.5,264.59,221.92
2018,2,28,16,0,115.0,141.0,2.6,7.6,183.0,224.34,188.41
2018,2,28,16,15,124.5,120.5,2.4,7.35,160.5,202.81,170.54
2018,2,28,16,30,134.0,100.0,2.2,7.1,138.0,180.03,150.95
2018,2,28,16,45,92.0,78.5,2.0,6.8,102.0,131.12,108.22
2018,2,28,17,0,50.0,57.0,1.8,6.5,66.0,85.62,68.26
2018,2,28,17,15,31.5,40.5,1.8,6.4,45.5,54.13,40.22
2018,2,28,17,30,13.0,24.0,1.8,6.3,25.0,28.86,17.07
2018,2,28,17,45,7.0,13.0,1.85,6.15,13.5,14.57,0.0
2018,2,28,18,0,1.0,2.0,1.9,6.0,2.0,1.97,0.0
2018,2,28,18,15,0.5,1.0,1.9,6.0,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,6.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,6.15,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,5.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,5.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,5.9,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,6.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,6.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,6.6,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,6.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,6.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,7.15,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,7.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,5.35,7.65,2.0,1.97,0.0
2018,3,1,7,0,0.0,4.0,5.4,7.7,4.0,3.85,0.0
2018,3,1,7,15,0.0,7.0,5.45,7.85,7.0,6.74,0.2
2018,3,1,7,30,0.0,10.0,5.5,8.0,10.0,9.64,2.63
2018,3,1,7,45,0.0,16.5,5.5,8.1,16.5,15.91,8.2
2018,3,1,8,0,0.0,23.0,5.5,8.2,23.0,22.19,13.75
2018,3,1,8,15,0.0,25.5,5.35,8.3,25.5,24.6,15.88
2018,3,1,8,30,0.0,28.0,5.2,8.4,28.0,27.02,17.96
2018,3,1,8,45,0.0,35.0,5.0,8.55,35.0,33.79,23.78
2018,3,1,9,0,0.0,42.0,4.8,8.7,42.0,40.56,29.55
2018,3,1,9,15,0.0,62.0,4.85,8.85,62.0,59.93,46.09
2018,3,1,9,30,0.0,82.0,4.9,9.0,82.0,79.31,62.47
2018,3,1,9,45,0.0,71.0,4.9,9.2,71.0,68.66,53.18
2018,3,1,10,0,0.0,60.0,4.9,9.4,60.0,58.01,43.95
2018,3,1,10,15,0.0,58.5,4.9,9.5,58.5,56.57,42.61
2018,3,1,10,30,0.0,57.0,4.9,9.6,57.0,55.12,41.28
2018,3,1,10,45,21.0,118.5,4.85,9.65,132.5,130.38,105.04
2018,3,1,11,0,42.0,180.0,4.8,9.7,208.0,207.32,169.08
2018,3,1,11,15,39.0,211.0,4.8,9.7,237.5,238.13,193.89
2018,3,1,11,30,36.0,242.0,4.8,9.7,267.0,269.12,218.72
2018,3,1,11,45,47.0,247.0,4.8,9.7,280.0,284.33,231.28
2018,3,1,12,0,58.0,252.0,4.8,9.7,293.0,299.89,244.16
2018,3,1,12,15,165.0,292.0,4.85,9.6,408.0,436.85,357.05
2018,3,1,12,30,272.0,332.0,4.9,9.5,523.0,578.01,469.94
2018,3,1,12,45,243.0,326.0,4.95,9.45,495.5,544.03,442.81
2018,3,1,13,0,214.0,320.0,5.0,9.4,468.0,516.09,420.79
2018,3,1,13,15,287.5,306.0,5.05,9.3,500.5,571.96,467.37
2018,3,1,13,30,361.0,292.0,5.1,9.2,533.0,618.13,505.94
2018,3,1,13,45,489.5,238.5,5.15,9.1,554.0,672.24,552.57
2018,3,1,14,0,618.0,185.0,5.2,9.0,575.0,716.76,591.53
2018,3,1,14,15,481.5,213.5,5.2,8.85,509.0,628.19,520.05
2018,3,1,14,30,345.0,242.0,5.2,8.7,443.0,537.53,446.21
2018,3,1,14,45,235.0,234.5,5.15,8.6,367.5,440.22,366.61
2018,3,1,15,0,125.0,227.0,5.1,8.5,292.0,338.93,282.22
2018,3,1,15,15,294.5,186.5,5.1,8.5,323.5,417.09,351.52
2018,3,1,15,30,464.0,146.0,5.1,8.5,355.0,484.02,409.66
2018,3,1,15,45,416.0,134.5,5.0,8.45,307.5,425.07,360.53
2018,3,1,16,0,368.0,123.0,4.9,8.4,260.0,368.38,312.9
2018,3,1,16,15,325.5,88.5,4.75,8.05,197.0,290.65,247.49
2018,3,1,16,30,283.0,54.0,4.6,7.7,134.0,214.07,181.63
2018,3,1,16,45,419.0,51.5,4.5,7.4,144.5,265.87,223.47
2018,3,1,17,0,555.0,49.0,4.4,7.1,155.0,299.22,245.64
2018,3,1,17,15,321.0,38.0,4.45,6.85,95.0,174.37,137.55
2018,3,1,17,30,87.0,27.0,4.5,6.6,35.0,64.61,44.42
2018,3,1,17,45,44.0,15.0,4.55,6.35,19.0,30.96,0.0
2018,3,1,18,0,1.0,3.0,4.6,6.1,3.0,3.16,0.0
2018,3,1,18,15,0.5,1.5,4.75,6.05,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,5.95,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,5.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,5.9,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,5.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,5.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,5.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,5.95,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,6.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,6.1,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,6.1,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,6.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,6.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,6.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,5.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,4.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,4.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,2,6,45,38.5,12.0,1.4,2.45,14.5,11.8,0.0
2018,3,2,7,0,77.0,24.0,1.5,3.1,29.0,20.08,6.13
2018,3,2,7,15,151.0,40.5,1.75,3.6,61.0,33.22,23.88
2018,3,2,7,30,225.0,57.0,2.0,4.1,93.0,54.19,36.14
2018,3,2,7,45,239.0,75.5,2.2,4.55,126.0,88.78,62.02
2018,3,2,8,0,253.0,94.0,2.4,5.0,159.0,123.03,90.63
2018,3,2,8,15,303.0,109.5,2.6,5.4,203.0,163.57,124.65
2018,3,2,8,30,353.0,125.0,2.8,5.8,247.0,209.06,163.85
2018,3,2,8,45,537.5,112.5,2.95,6.2,328.5,276.34,218.7
2018,3,2,9,0,722.0,100.0,3.1,6.6,410.0,362.58,290.84
2018,3,2,9,15,695.0,112.5,3.3,6.8,435.5,401.54,327.13
2018,3,2,9,30,668.0,125.0,3.5,7.0,461.0,436.6,359.0
2018,3,2,9,45,490.0,125.5,3.7,7.2,382.0,378.71,314.59
2018,3,2,10,0,312.0,126.0,3.9,7.4,303.0,301.86,252.2
2018,3,2,10,15,238.0,111.5,3.95,7.5,251.0,257.31,215.63
2018,3,2,10,30,164.0,97.0,4.0,7.6,199.0,205.8,172.15
2018,3,2,10,45,242.0,157.5,4.05,7.65,314.5,323.22,270.39
2018,3,2,11,0,320.0,218.0,4.1,7.7,430.0,448.88,372.26
2018,3,2,11,15,191.0,248.0,4.15,7.75,375.5,391.61,322.81
2018,3,2,11,30,62.0,278.0,4.2,7.8,321.0,325.8,266.04
2018,3,2,11,45,56.5,286.0,4.2,7.8,325.5,332.16,271.02
2018,3,2,12,0,51.0,294.0,4.2,7.8,330.0,338.2,275.56
2018,3,2,12,15,64.5,299.0,4.25,7.75,344.5,356.26,290.6
2018,3,2,12,30,78.0,304.0,4.3,7.7,359.0,374.53,305.8
2018,3,2,12,45,43.0,246.5,4.35,7.65,277.0,286.11,233.81
2018,3,2,13,0,8.0,189.0,4.4,7.6,195.0,192.36,156.17
2018,3,2,13,15,5.5,162.5,4.4,7.55,166.5,163.73,132.68
2018,3,2,13,30,3.0,136.0,4.4,7.5,138.0,135.17,108.96
2018,3,2,13,45,1.5,104.5,4.4,7.4,105.5,102.61,81.75
2018,3,2,14,0,0.0,73.0,4.4,7.3,73.0,70.63,54.77
2018,3,2,14,15,0.5,83.5,4.35,7.2,84.0,81.19,63.93
2018,3,2,14,30,1.0,94.0,4.3,7.1,95.0,91.8,73.12
2018,3,2,14,45,107.0,129.0,4.25,6.95,185.5,217.96,183.67
2018,3,2,15,0,213.0,164.0,4.2,6.8,276.0,340.08,287.83
2018,3,2,15,15,349.5,149.5,4.2,6.8,316.0,423.42,359.25
2018,3,2,15,30,486.0,135.0,4.2,6.8,356.0,487.53,413.77
2018,3,2,15,45,255.0,112.5,3.85,6.45,227.5,290.11,247.52
2018,3,2,16,0,24.0,90.0,3.5,6.1,99.0,105.78,86.97
2018,3,2,16,15,99.0,88.0,3.35,5.9,117.5,150.75,127.36
2018,3,2,16,30,174.0,86.0,3.2,5.7,136.0,190.25,161.41
2018,3,2,16,45,135.0,64.5,3.05,5.5,99.0,139.87,116.76
2018,3,2,17,0,96.0,43.0,2.9,5.3,62.0,92.42,74.49
2018,3,2,17,15,79.5,33.0,2.9,5.2,45.5,70.93,54.4
2018,3,2,17,30,63.0,23.0,2.9,5.1,29.0,51.16,34.87
2018,3,2,17,45,34.5,13.5,2.95,5.0,16.5,26.58,0.0
2018,3,2,18,0,6.0,4.0,3.0,4.9,4.0,5.2,0.0
2018,3,2,18,15,3.0,2.0,3.05,4.75,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,3.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,3.65,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,3.35,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,6,15,4.5,1.0,1.15,1.9,1.0,0.0,0.0
2018,3,3,6,30,9.0,2.0,1.2,2.4,2.0,0.0,0.0
2018,3,3,6,45,115.0,16.0,1.25,2.9,23.5,15.73,0.0
2018,3,3,7,0,221.0,30.0,1.3,3.4,45.0,23.85,10.43
2018,3,3,7,15,348.0,40.0,1.55,3.8,87.0,31.71,22.68
2018,3,3,7,30,475.0,50.0,1.8,4.2,129.0,59.44,33.85
2018,3,3,7,45,552.0,57.0,2.0,4.55,179.0,102.23,60.17
2018,3,3,8,0,629.0,64.0,2.2,4.9,229.0,153.63,100.22
2018,3,3,8,15,678.5,69.0,2.3,5.1,279.5,205.61,145.92
2018,3,3,8,30,728.0,74.0,2.4,5.3,330.0,262.37,197.46
2018,3,3,8,45,761.5,77.5,2.5,5.5,378.0,318.29,249.04
2018,3,3,9,0,795.0,81.0,2.6,5.7,426.0,375.08,300.68
2018,3,3,9,15,818.0,84.0,2.7,5.8,470.0,428.97,349.16
2018,3,3,9,30,841.0,87.0,2.8,5.9,514.0,483.49,396.93
2018,3,3,9,45,847.0,92.0,2.85,6.0,549.5,531.58,438.22
2018,3,3,10,0,853.0,97.0,2.9,6.1,585.0,578.2,477.19
2018,3,3,10,15,695.5,139.5,2.95,6.15,551.5,563.07,465.25
2018,3,3,10,30,538.0,182.0,3.0,6.2,518.0,531.84,439.7
2018,3,3,10,45,361.0,172.5,3.05,6.25,402.0,423.9,352.82
2018,3,3,11,0,184.0,163.0,3.1,6.3,286.0,297.77,248.24
2018,3,3,11,15,181.0,216.5,3.15,6.25,340.0,357.26,296.35
2018,3,3,11,30,178.0,270.0,3.2,6.2,394.0,411.24,338.76
2018,3,3,11,45,101.0,231.5,3.25,6.2,302.0,316.38,260.61
2018,3,3,12,0,24.0,193.0,3.3,6.2,210.0,212.18,173.38
2018,3,3,12,15,25.5,182.0,3.35,6.15,200.0,202.96,166.16
2018,3,3,12,30,27.0,171.0,3.4,6.1,190.0,193.61,158.62
2018,3,3,12,45,13.5,121.5,3.5,6.05,131.0,132.32,107.22
2018,3,3,13,0,0.0,72.0,3.6,6.0,72.0,69.68,53.94
2018,3,3,13,15,4.0,87.0,3.6,5.9,89.5,87.57,69.43
2018,3,3,13,30,8.0,102.0,3.6,5.8,107.0,105.56,84.92
2018,3,3,13,45,7.5,126.5,3.65,5.65,131.0,129.45,105.19
2018,3,3,14,0,7.0,151.0,3.7,5.5,155.0,153.72,125.76
2018,3,3,14,15,111.5,183.0,3.7,5.4,249.0,283.86,238.34
2018,3,3,14,30,216.0,215.0,3.7,5.3,343.0,408.43,343.05
2018,3,3,14,45,275.5,215.0,3.7,5.2,367.5,450.03,378.26
2018,3,3,15,0,335.0,215.0,3.7,5.1,392.0,487.91,410.47
2018,3,3,15,15,305.5,199.0,3.7,5.1,351.0,440.61,372.15
2018,3,3,15,30,276.0,183.0,3.7,5.1,310.0,394.07,334.27
2018,3,3,15,45,214.5,156.5,3.35,4.8,249.0,316.07,269.17
2018,3,3,16,0,153.0,130.0,3.0,4.5,188.0,234.34,199.88
2018,3,3,16,15,189.0,107.0,2.7,4.25,169.0,229.88,196.69
2018,3,3,16,30,225.0,84.0,2.4,4.0,150.0,214.23,182.98
2018,3,3,16,45,166.5,63.0,2.1,3.75,106.5,152.88,128.71
2018,3,3,17,0,108.0,42.0,1.8,3.5,63.0,96.26,78.31
2018,3,3,17,15,134.0,32.5,1.7,3.2,51.0,96.87,76.53
2018,3,3,17,30,160.0,23.0,1.6,2.9,39.0,88.0,63.87
2018,3,3,17,45,101.5,15.5,1.5,2.6,23.5,50.72,0.0
2018,3,3,18,0,43.0,8.0,1.4,2.3,8.0,17.02,0.0
2018,3,3,18,15,21.5,4.0,1.45,2.15,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,0.85,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,0.55,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,-0.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,-0.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,0.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,0.3,0.0,0.0,0.0
2018,3,4,6,15,14.0,2.0,0.3,0.5,1.5,0.0,0.0
2018,3,4,6,30,28.0,4.0,0.2,0.7,3.0,0.0,0.0
2018,3,4,6,45,194.0,15.0,0.15,0.85,28.0,14.74,0.0
2018,3,4,7,0,360.0,26.0,0.1,1.0,53.0,20.88,9.96
2018,3,4,7,15,483.5,34.0,0.1,1.25,99.5,25.54,17.62
2018,3,4,7,30,607.0,42.0,0.1,1.5,146.0,61.67,31.78
2018,3,4,7,45,673.0,47.0,0.15,1.75,197.5,109.1,61.12
2018,3,4,8,0,739.0,52.0,0.2,2.0,249.0,163.83,104.47
2018,3,4,8,15,781.5,55.5,0.25,2.3,301.0,218.98,153.26
2018,3,4,8,30,824.0,59.0,0.3,2.6,353.0,277.99,206.71
2018,3,4,8,45,853.0,61.5,0.4,2.85,402.0,336.48,260.14
2018,3,4,9,0,882.0,64.0,0.5,3.1,451.0,395.16,312.74
2018,3,4,9,15,900.5,66.5,0.55,3.4,496.0,450.69,361.23
2018,3,4,9,30,919.0,69.0,0.6,3.7,541.0,506.2,408.1
2018,3,4,9,45,932.0,71.5,0.65,4.0,580.0,558.53,451.01
2018,3,4,10,0,945.0,74.0,0.7,4.3,619.0,609.75,491.73
2018,3,4,10,15,957.5,74.5,0.8,5.1,652.5,657.25,528.24
2018,3,4,10,30,970.0,75.0,0.9,5.9,686.0,703.05,562.51
2018,3,4,10,45,980.0,74.0,0.95,6.7,712.0,743.63,590.29
2018,3,4,11,0,990.0,73.0,1.0,7.5,738.0,781.8,615.18
2018,3,4,11,15,995.0,74.0,1.05,7.9,756.5,815.78,637.77
2018,3,4,11,30,1000.0,75.0,1.1,8.3,775.0,846.68,658.14
2018,3,4,11,45,1003.0,75.5,1.15,8.7,785.0,872.25,674.8
2018,3,4,12,0,1006.0,76.0,1.2,9.1,795.0,894.36,689.16
2018,3,4,12,15,1004.0,77.0,1.25,9.25,796.0,909.35,699.39
2018,3,4,12,30,1002.0,78.0,1.3,9.4,797.0,920.58,707.27
2018,3,4,12,45,997.5,79.0,1.3,9.55,789.0,925.91,710.54
2018,3,4,13,0,993.0,80.0,1.3,9.7,781.0,927.43,711.46
2018,3,4,13,15,989.0,80.0,1.35,9.75,766.0,924.47,710.57
