Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,25,5,45,7.5,1.5,1.15,1.55,1.5,0.0,0.0
2018,3,25,6,0,15.0,3.0,1.1,1.8,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.0,1.2,2.6,26.5,16.71,0.0
2018,3,25,6,30,244.0,31.0,1.3,3.4,50.0,24.36,13.6
2018,3,25,6,45,371.0,41.5,1.4,4.25,96.0,32.24,23.4
2018,3,25,7,0,498.0,52.0,1.5,5.1,142.0,46.17,29.57
2018,3,25,7,15,579.0,57.5,1.65,5.5,195.0,87.62,49.06
2018,3,25,7,30,660.0,63.0,1.8,5.9,248.0,138.53,85.24
2018,3,25,7,45,708.0,68.0,1.9,6.3,302.0,194.05,132.29
2018,3,25,8,0,756.0,73.0,2.0,6.7,356.0,252.18,184.2
2018,3,25,8,15,788.5,76.5,2.0,7.0,408.5,308.96,236.15
2018,3,25,8,30,821.0,80.0,2.0,7.3,461.0,368.4,289.67
2018,3,25,8,45,844.0,83.0,2.05,7.6,510.0,425.82,340.55
2018,3,25,9,0,867.0,86.0,2.1,7.9,559.0,484.25,390.75
2018,3,25,9,15,888.5,86.5,2.1,8.1,604.0,541.0,438.1
2018,3,25,9,30,910.0,87.0,2.1,8.3,649.0,596.75,483.25
2018,3,25,9,45,929.0,85.5,2.15,8.5,689.0,648.85,524.62
2018,3,25,10,0,948.0,84.0,2.2,8.7,729.0,700.21,564.39
2018,3,25,10,15,919.5,99.0,2.3,8.9,747.0,734.47,589.5
2018,3,25,10,30,891.0,114.0,2.4,9.1,765.0,763.93,610.16
2018,3,25,10,45,935.0,100.5,2.45,9.25,803.0,815.12,646.33
2018,3,25,11,0,979.0,87.0,2.5,9.4,841.0,865.87,681.56
2018,3,25,11,15,983.5,87.0,2.55,9.5,857.5,897.41,703.0
2018,3,25,11,30,988.0,87.0,2.6,9.6,874.0,925.81,722.38
2018,3,25,11,45,990.5,87.0,2.7,9.7,882.0,949.19,738.74
2018,3,25,12,0,993.0,87.0,2.8,9.8,890.0,969.08,752.79
2018,3,25,12,15,993.5,86.5,2.85,9.85,890.0,983.06,762.56
2018,3,25,12,30,994.0,86.0,2.9,9.9,890.0,993.31,769.93
2018,3,25,12,45,993.5,85.0,2.9,10.0,881.5,998.34,773.26
2018,3,25,13,0,993.0,84.0,2.9,10.1,873.0,999.55,774.16
2018,3,25,13,15,978.5,87.5,2.9,10.1,852.0,989.13,767.47
2018,3,25,13,30,964.0,91.0,2.9,10.1,831.0,975.1,758.52
2018,3,25,13,45,756.0,169.5,2.9,10.1,739.0,874.77,688.66
2018,3,25,14,0,548.0,248.0,2.9,10.1,647.0,763.4,606.53
2018,3,25,14,15,375.0,256.5,2.85,10.05,524.0,614.7,493.69
2018,3,25,14,30,202.0,265.0,2.8,10.0,401.0,453.19,367.07
2018,3,25,14,45,104.5,205.5,2.75,9.95,275.5,304.19,248.38
2018,3,25,15,0,7.0,146.0,2.7,9.9,150.0,148.72,119.39
2018,3,25,15,15,3.5,120.0,2.7,9.9,122.0,119.74,95.76
2018,3,25,15,30,0.0,94.0,2.7,9.9,94.0,91.1,71.91
2018,3,25,15,45,96.5,116.5,2.55,9.7,160.5,190.64,158.68
2018,3,25,16,0,193.0,139.0,2.4,9.5,227.0,282.65,236.68
2018,3,25,16,15,407.0,113.0,2.1,9.1,271.0,384.57,322.77
2018,3,25,16,30,621.0,87.0,1.8,8.7,315.0,461.63,384.71
2018,3,25,16,45,541.0,82.5,1.55,8.35,259.5,385.62,320.57
2018,3,25,17,0,461.0,78.0,1.3,8.0,204.0,315.92,261.22
2018,3,25,17,15,469.0,61.5,1.25,7.25,166.0,277.13,226.29
2018,3,25,17,30,477.0,45.0,1.2,6.5,128.0,236.68,187.65
2018,3,25,17,45,408.5,35.5,1.2,5.75,89.5,178.93,134.14
2018,3,25,18,0,340.0,26.0,1.2,5.0,51.0,125.14,70.2
2018,3,25,18,15,182.0,14.5,1.25,4.75,26.5,50.69,0.0
2018,3,25,18,30,24.0,3.0,1.3,4.5,2.0,0.0,0.0
2018,3,25,18,45,12.0,1.5,1.3,4.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,0.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,-0.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-0.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,3,26,5,45,33.0,3.5,2.2,-0.35,3.0,0.0,0.0
2018,3,26,6,0,66.0,7.0,2.3,-0.1,6.0,0.0,0.0
2018,3,26,6,15,247.5,17.5,2.5,0.7,35.0,17.2,0.0
2018,3,26,6,30,429.0,28.0,2.7,1.5,64.0,22.15,12.63
2018,3,26,6,45,539.5,34.0,2.95,2.3,112.5,27.15,19.05
2018,3,26,7,0,650.0,40.0,3.2,3.1,161.0,42.58,22.95
2018,3,26,7,15,710.5,44.5,3.45,3.85,215.0,90.56,46.2
2018,3,26,7,30,771.0,49.0,3.7,4.6,269.0,145.5,86.8
2018,3,26,7,45,808.5,53.0,3.9,5.4,323.5,202.21,136.32
2018,3,26,8,0,846.0,57.0,4.1,6.2,378.0,264.88,193.68
2018,3,26,8,15,871.0,59.5,4.2,6.85,430.0,323.31,248.45
2018,3,26,8,30,896.0,62.0,4.3,7.5,482.0,383.37,303.82
2018,3,26,8,45,913.5,65.0,4.4,8.15,531.0,442.14,356.86
2018,3,26,9,0,931.0,68.0,4.5,8.8,580.0,501.18,408.49
2018,3,26,9,15,945.5,70.0,4.55,9.35,624.5,557.68,456.52
2018,3,26,9,30,960.0,72.0,4.6,9.9,669.0,613.57,502.53
2018,3,26,9,45,970.5,72.5,4.6,10.4,707.0,664.62,543.37
2018,3,26,10,0,981.0,73.0,4.6,10.9,745.0,714.13,581.83
2018,3,26,10,15,987.0,74.5,4.6,11.25,775.5,759.75,614.53
2018,3,26,10,30,993.0,76.0,4.6,11.6,806.0,803.0,644.85
2018,3,26,10,45,997.5,76.5,4.6,12.0,829.5,841.5,671.21
2018,3,26,11,0,1002.0,77.0,4.6,12.4,853.0,877.11,695.25
2018,3,26,11,15,1006.5,77.0,4.55,12.65,869.5,909.16,716.57
2018,3,26,11,30,1011.0,77.0,4.5,12.9,886.0,937.98,735.45
2018,3,26,11,45,1013.0,76.0,4.5,13.1,893.0,960.21,750.15
2018,3,26,12,0,1015.0,75.0,4.5,13.3,900.0,978.83,762.38
2018,3,26,12,15,1011.0,77.0,4.45,13.45,898.5,991.58,770.27
2018,3,26,12,30,1007.0,79.0,4.4,13.6,897.0,1000.47,775.58
2018,3,26,12,45,1001.0,81.5,4.35,13.75,887.5,1004.22,777.44
2018,3,26,13,0,995.0,84.0,4.3,13.9,878.0,1004.13,776.8
2018,3,26,13,15,989.0,83.5,4.25,13.95,859.5,996.96,771.8
2018,3,26,13,30,983.0,83.0,4.2,14.0,841.0,986.05,764.48
2018,3,26,13,45,974.5,83.5,4.2,14.05,815.5,970.35,754.25
2018,3,26,14,0,966.0,84.0,4.2,14.1,790.0,951.18,741.72
2018,3,26,14,15,956.5,83.0,4.15,14.05,757.5,926.15,725.11
2018,3,26,14,30,947.0,82.0,4.1,14.0,725.0,897.98,706.32
2018,3,26,14,45,934.0,81.0,4.05,13.95,686.0,863.98,683.33
2018,3,26,15,0,921.0,80.0,4.0,13.9,647.0,827.44,658.41
2018,3,26,15,15,905.0,78.0,4.0,13.9,602.5,785.14,629.18
2018,3,26,15,30,889.0,76.0,4.0,13.9,558.0,740.99,598.26
2018,3,26,15,45,866.0,73.5,3.65,13.55,508.5,689.82,561.12
2018,3,26,16,0,843.0,71.0,3.3,13.2,459.0,641.76,525.22
2018,3,26,16,15,811.5,68.0,2.95,12.6,406.5,583.42,479.49
2018,3,26,16,30,780.0,65.0,2.6,12.0,354.0,525.73,433.0
2018,3,26,16,45,735.5,61.0,2.25,11.4,300.5,461.16,379.56
2018,3,26,17,0,691.0,57.0,1.9,10.8,247.0,399.22,326.51
2018,3,26,17,15,611.0,51.0,1.95,9.95,193.0,325.51,263.42
2018,3,26,17,30,531.0,45.0,2.0,9.1,139.0,257.17,202.81
2018,3,26,17,45,391.0,36.0,2.0,8.25,92.5,174.67,130.67
2018,3,26,18,0,251.0,27.0,2.0,7.4,46.0,104.53,61.22
2018,3,26,18,15,136.5,15.0,2.0,7.2,24.0,42.28,0.0
2018,3,26,18,30,22.0,3.0,2.0,7.0,2.0,0.0,0.0
2018,3,26,18,45,11.0,1.5,2.05,6.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,27,5,45,28.5,3.5,2.0,3.3,3.0,0.0,0.0
2018,3,27,6,0,57.0,7.0,2.0,3.6,6.0,0.0,0.0
2018,3,27,6,15,223.0,18.0,2.2,4.5,35.0,17.69,0.0
2018,3,27,6,30,389.0,29.0,2.4,5.4,64.0,22.79,13.41
2018,3,27,6,45,497.0,36.0,2.55,6.35,111.5,26.39,18.09
2018,3,27,7,0,605.0,43.0,2.7,7.3,159.0,47.17,25.49
2018,3,27,7,15,667.0,48.5,2.8,8.0,212.0,93.78,49.3
2018,3,27,7,30,729.0,54.0,2.9,8.7,265.0,147.55,89.05
2018,3,27,7,45,768.5,57.5,3.0,9.4,318.5,201.91,135.85
2018,3,27,8,0,808.0,61.0,3.1,10.1,372.0,260.24,188.38
2018,3,27,8,15,821.5,68.0,3.25,10.7,421.0,317.51,241.21
2018,3,27,8,30,835.0,75.0,3.4,11.3,470.0,375.33,293.51
2018,3,27,8,45,803.5,92.5,3.55,11.9,504.0,424.81,338.01
2018,3,27,9,0,772.0,110.0,3.7,12.5,538.0,469.8,377.03
2018,3,27,9,15,841.5,96.5,3.65,12.95,596.0,532.44,428.54
2018,3,27,9,30,911.0,83.0,3.6,13.4,654.0,600.32,482.79
2018,3,27,9,45,927.5,82.5,3.6,13.85,693.5,651.91,522.99
2018,3,27,10,0,944.0,82.0,3.6,14.3,733.0,702.56,561.42
2018,3,27,10,15,952.0,83.0,3.6,14.65,763.5,747.59,593.1
2018,3,27,10,30,960.0,84.0,3.6,15.0,794.0,790.5,622.42
2018,3,27,10,45,965.5,84.5,3.55,15.4,817.5,828.63,647.61
2018,3,27,11,0,971.0,85.0,3.5,15.8,841.0,864.05,670.6
2018,3,27,11,15,878.5,133.5,3.5,16.05,827.5,867.96,671.88
2018,3,27,11,30,786.0,182.0,3.5,16.3,814.0,863.95,667.95
2018,3,27,11,45,703.5,227.5,3.5,16.6,797.0,857.16,661.92
2018,3,27,12,0,621.0,273.0,3.5,16.9,780.0,844.05,649.43
2018,3,27,12,15,618.5,274.5,3.5,17.05,779.5,853.96,656.17
2018,3,27,12,30,616.0,276.0,3.5,17.2,779.0,860.16,660.21
2018,3,27,12,45,646.0,257.0,3.45,17.4,779.5,875.26,671.24
2018,3,27,13,0,676.0,238.0,3.4,17.6,780.0,886.42,679.51
2018,3,27,13,15,726.5,207.5,3.3,17.75,779.5,901.15,689.5
2018,3,27,13,30,777.0,177.0,3.2,17.9,779.0,911.72,696.27
2018,3,27,13,45,855.0,134.0,3.1,18.0,777.5,925.78,705.7
2018,3,27,14,0,933.0,91.0,3.0,18.1,776.0,932.0,709.8
2018,3,27,14,15,936.5,84.5,2.9,18.2,747.5,912.66,696.53
2018,3,27,14,30,940.0,78.0,2.8,18.3,719.0,889.67,681.07
2018,3,27,14,45,936.0,73.5,2.7,18.4,682.5,859.18,660.48
2018,3,27,15,0,932.0,69.0,2.6,18.5,646.0,825.62,637.79
2018,3,27,15,15,917.5,67.5,2.6,18.5,602.0,784.55,610.62
2018,3,27,15,30,903.0,66.0,2.6,18.5,558.0,741.5,581.76
2018,3,27,15,45,882.5,64.0,2.2,18.3,509.5,691.97,545.91
2018,3,27,16,0,862.0,62.0,1.8,18.1,461.0,641.49,508.92
2018,3,27,16,15,831.0,60.0,1.65,17.5,409.0,583.95,466.02
2018,3,27,16,30,800.0,58.0,1.5,16.9,357.0,530.4,424.64
2018,3,27,16,45,724.5,58.5,1.3,16.3,298.5,453.9,363.91
2018,3,27,17,0,649.0,59.0,1.1,15.7,240.0,384.91,307.31
2018,3,27,17,15,458.5,59.5,1.15,14.75,174.0,272.11,216.11
2018,3,27,17,30,268.0,60.0,1.2,13.8,108.0,176.98,137.83
2018,3,27,17,45,215.0,43.0,1.25,12.9,73.5,127.15,94.23
2018,3,27,18,0,162.0,26.0,1.3,12.0,39.0,81.08,48.2
2018,3,27,18,15,94.5,14.5,1.3,11.65,20.5,33.45,0.0
2018,3,27,18,30,27.0,3.0,1.3,11.3,2.0,0.0,0.0
2018,3,27,18,45,13.5,1.5,1.35,11.0,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,28,5,45,30.5,3.0,1.65,5.65,3.0,0.0,0.0
2018,3,28,6,0,61.0,6.0,1.7,5.9,6.0,5.9,0.0
2018,3,28,6,15,225.5,18.0,1.95,6.6,36.5,14.57,0.0
2018,3,28,6,30,390.0,30.0,2.2,7.3,67.0,23.44,14.19
2018,3,28,6,45,493.0,37.0,2.5,8.0,114.0,27.0,18.57
2018,3,28,7,0,596.0,44.0,2.8,8.7,161.0,50.43,26.78
2018,3,28,7,15,657.5,49.5,2.8,9.3,214.0,96.71,51.41
2018,3,28,7,30,719.0,55.0,2.8,9.9,267.0,150.11,91.29
2018,3,28,7,45,759.5,58.5,2.8,10.5,320.5,204.23,137.88
2018,3,28,8,0,800.0,62.0,2.8,11.1,374.0,262.44,190.06
2018,3,28,8,15,827.5,65.5,2.8,11.7,426.0,320.35,242.61
2018,3,28,8,30,855.0,69.0,2.8,12.3,478.0,382.16,297.33
2018,3,28,8,45,875.0,71.0,2.75,12.85,526.0,438.95,346.68
2018,3,28,9,0,895.0,73.0,2.7,13.4,574.0,496.31,394.78
2018,3,28,9,15,912.5,74.0,2.65,13.85,618.0,551.64,439.82
2018,3,28,9,30,930.0,75.0,2.6,14.3,662.0,606.7,483.07
2018,3,28,9,45,944.5,74.5,2.55,14.8,700.5,657.83,521.9
2018,3,28,10,0,959.0,74.0,2.5,15.3,739.0,707.81,558.51
2018,3,28,10,15,966.5,75.0,2.5,15.7,770.0,753.0,588.97
2018,3,28,10,30,974.0,76.0,2.5,16.1,801.0,795.97,617.44
2018,3,28,10,45,980.0,77.0,2.5,16.55,825.5,835.37,642.92
2018,3,28,11,0,986.0,78.0,2.5,17.0,850.0,872.04,666.25
2018,3,28,11,15,990.0,78.0,2.55,17.35,866.0,903.1,686.21
2018,3,28,11,30,994.0,78.0,2.6,17.7,882.0,930.98,703.96
2018,3,28,11,45,996.0,78.5,2.7,18.05,890.0,954.3,719.09
2018,3,28,12,0,998.0,79.0,2.8,18.4,898.0,974.09,731.92
2018,3,28,12,15,997.5,78.5,2.85,18.6,897.0,986.94,740.18
2018,3,28,12,30,997.0,78.0,2.9,18.8,896.0,996.02,746.11
2018,3,28,12,45,994.5,78.5,2.9,19.05,887.0,1000.56,748.58
2018,3,28,13,0,992.0,79.0,2.9,19.3,878.0,1001.28,748.68
2018,3,28,13,15,988.0,78.0,2.9,19.5,860.5,995.19,744.57
2018,3,28,13,30,984.0,77.0,2.9,19.7,843.0,985.34,738.15
2018,3,28,13,45,978.0,76.5,2.85,19.85,818.0,970.55,728.3
2018,3,28,14,0,972.0,76.0,2.8,20.0,793.0,952.21,716.23
2018,3,28,14,15,964.5,74.5,2.75,20.05,761.0,928.02,700.6
2018,3,28,14,30,957.0,73.0,2.7,20.1,729.0,900.6,682.86
2018,3,28,14,45,946.0,71.5,2.6,20.15,690.5,867.21,660.66
2018,3,28,15,0,935.0,70.0,2.5,20.2,652.0,831.13,636.58
2018,3,28,15,15,920.5,68.5,2.5,20.2,608.0,789.89,609.61
2018,3,28,15,30,906.0,67.0,2.5,20.2,564.0,746.66,580.94
2018,3,28,15,45,886.5,64.5,2.2,20.0,515.0,697.06,545.92
2018,3,28,16,0,867.0,62.0,1.9,19.8,466.0,646.41,509.73
2018,3,28,16,15,840.5,59.0,1.75,19.2,414.5,590.15,468.25
2018,3,28,16,30,814.0,56.0,1.6,18.6,363.0,534.12,425.45
2018,3,28,16,45,775.0,52.5,1.4,17.95,309.5,474.61,378.15
2018,3,28,17,0,736.0,49.0,1.2,17.3,256.0,413.88,328.22
2018,3,28,17,15,644.5,46.5,1.25,16.35,200.5,334.6,263.26
2018,3,28,17,30,553.0,44.0,1.3,15.4,145.0,265.82,204.51
2018,3,28,17,45,409.5,36.0,1.4,14.45,97.5,181.67,133.36
2018,3,28,18,0,266.0,28.0,1.5,13.5,50.0,111.6,68.65
2018,3,28,18,15,142.5,15.0,1.5,13.15,26.0,43.92,0.0
2018,3,28,18,30,19.0,2.0,1.5,12.8,2.0,0.0,0.0
2018,3,28,18,45,9.5,1.0,1.55,12.45,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,7.5,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,7.8,8.0,7.86,0.0
2018,3,29,6,15,163.0,20.5,1.9,8.6,34.0,16.22,0.0
2018,3,29,6,30,266.0,33.0,2.2,9.4,60.0,26.03,16.52
2018,3,29,6,45,347.0,44.5,2.45,10.15,101.0,33.58,24.28
2018,3,29,7,0,428.0,56.0,2.7,10.9,142.0,56.1,33.52
2018,3,29,7,15,454.5,70.5,2.75,11.5,185.5,98.29,60.11
2018,3,29,7,30,481.0,85.0,2.8,12.1,229.0,143.57,95.55
2018,3,29,7,45,485.0,102.5,2.85,12.7,271.0,189.41,135.48
2018,3,29,8,0,489.0,120.0,2.9,13.3,313.0,235.9,176.78
2018,3,29,8,15,562.5,121.0,2.85,13.85,371.0,290.05,222.46
2018,3,29,8,30,636.0,122.0,2.8,14.4,429.0,350.88,273.5
2018,3,29,8,45,657.5,131.0,2.75,14.95,476.0,404.24,318.4
2018,3,29,9,0,679.0,140.0,2.7,15.5,523.0,458.85,362.95
2018,3,29,9,15,809.0,108.0,2.6,16.05,598.0,532.94,421.65
2018,3,29,9,30,939.0,76.0,2.5,16.6,673.0,616.32,485.95
2018,3,29,9,45,952.5,76.0,2.4,17.15,711.5,667.74,523.84
2018,3,29,10,0,966.0,76.0,2.3,17.7,750.0,717.9,559.39
2018,3,29,10,15,973.0,77.0,2.3,18.1,781.0,762.98,589.24
2018,3,29,10,30,980.0,78.0,2.3,18.5,812.0,805.79,617.09
2018,3,29,10,45,985.0,79.5,2.3,18.9,836.0,845.08,642.16
2018,3,29,11,0,990.0,81.0,2.3,19.3,860.0,881.58,665.07
2018,3,29,11,15,954.0,101.5,2.35,19.65,864.0,900.63,676.6
2018,3,29,11,30,918.0,122.0,2.4,20.0,868.0,914.54,684.89
2018,3,29,11,45,934.5,114.5,2.45,20.3,880.0,940.99,701.83
2018,3,29,12,0,951.0,107.0,2.5,20.6,892.0,964.53,716.71
2018,3,29,12,15,976.0,94.0,2.5,20.85,899.0,986.8,730.45
2018,3,29,12,30,1001.0,81.0,2.5,21.1,906.0,1005.68,742.01
2018,3,29,12,45,980.5,90.5,2.5,21.3,891.5,1003.29,739.92
2018,3,29,13,0,960.0,100.0,2.5,21.5,877.0,997.06,735.67
2018,3,29,13,15,930.0,112.0,2.45,21.65,852.0,981.15,724.88
2018,3,29,13,30,900.0,124.0,2.4,21.8,827.0,961.94,712.13
2018,3,29,13,45,791.5,164.0,2.4,21.9,768.5,904.32,674.49
2018,3,29,14,0,683.0,204.0,2.4,22.0,710.0,844.86,635.44
2018,3,29,14,15,722.5,177.5,2.35,22.0,693.0,840.26,633.46
2018,3,29,14,30,762.0,151.0,2.3,22.0,676.0,830.82,627.79
2018,3,29,14,45,692.0,164.0,2.3,22.0,621.0,769.12,586.45
2018,3,29,15,0,622.0,177.0,2.3,22.0,566.0,708.1,544.16
2018,3,29,15,15,702.0,139.0,2.3,22.0,549.5,709.66,548.33
2018,3,29,15,30,782.0,101.0,2.3,22.0,533.0,699.99,542.96
2018,3,29,15,45,813.0,85.0,2.1,21.6,499.0,674.97,526.33
2018,3,29,16,0,844.0,69.0,1.9,21.2,465.0,641.0,503.02
2018,3,29,16,15,834.0,64.0,1.75,20.5,418.5,597.11,470.82
2018,3,29,16,30,824.0,59.0,1.6,19.8,372.0,548.15,433.82
2018,3,29,16,45,769.5,57.0,1.45,19.05,315.5,478.31,379.49
2018,3,29,17,0,715.0,55.0,1.3,18.3,259.0,412.01,326.02
2018,3,29,17,15,664.5,48.5,1.35,17.3,207.5,346.38,271.86
2018,3,29,17,30,614.0,42.0,1.4,16.3,156.0,284.85,218.47
2018,3,29,17,45,499.0,35.5,1.45,15.3,108.5,210.03,153.88
2018,3,29,18,0,384.0,29.0,1.5,14.3,61.0,144.52,90.94
2018,3,29,18,15,218.5,17.5,1.5,13.9,33.0,62.28,0.0
2018,3,29,18,30,53.0,6.0,1.5,13.5,5.0,0.0,0.0
2018,3,29,18,45,26.5,3.0,1.55,13.1,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,30,5,45,15.0,4.0,1.05,8.7,4.0,0.0,0.0
2018,3,30,6,0,30.0,8.0,1.0,8.9,8.0,7.86,0.0
2018,3,30,6,15,108.5,22.5,1.05,9.65,32.5,17.79,0.0
2018,3,30,6,30,187.0,37.0,1.1,10.4,57.0,28.6,18.91
2018,3,30,6,45,278.0,50.0,1.1,11.15,98.0,37.64,27.88
2018,3,30,7,0,369.0,63.0,1.1,11.9,139.0,61.83,38.74
2018,3,30,7,15,408.5,76.5,1.1,12.4,183.0,100.98,63.72
2018,3,30,7,30,448.0,90.0,1.1,12.9,227.0,144.69,97.4
2018,3,30,7,45,447.0,110.0,1.1,13.35,267.5,190.18,136.76
2018,3,30,8,0,446.0,130.0,1.1,13.8,308.0,235.51,176.44
2018,3,30,8,15,491.5,138.0,1.05,14.4,358.0,284.54,217.32
2018,3,30,8,30,537.0,146.0,1.0,15.0,408.0,338.0,261.14
2018,3,30,8,45,558.5,157.5,1.0,15.65,453.5,388.59,302.04
2018,3,30,9,0,580.0,169.0,1.0,16.3,499.0,440.6,342.76
2018,3,30,9,15,405.5,229.0,1.0,16.85,468.0,435.8,338.72
2018,3,30,9,30,231.0,289.0,1.0,17.4,437.0,412.14,319.02
2018,3,30,9,45,258.5,306.5,1.0,17.9,481.0,459.88,354.2
2018,3,30,10,0,286.0,324.0,1.0,18.4,525.0,508.8,388.99
2018,3,30,10,15,340.0,322.0,1.0,18.8,571.0,559.06,424.98
2018,3,30,10,30,394.0,320.0,1.0,19.2,617.0,612.35,462.46
2018,3,30,10,45,345.5,348.0,1.05,19.6,614.0,618.45,464.47
2018,3,30,11,0,297.0,376.0,1.1,20.0,611.0,620.69,464.08
2018,3,30,11,15,294.0,384.0,1.15,20.35,620.5,637.27,475.04
2018,3,30,11,30,291.0,392.0,1.2,20.7,630.0,652.74,485.03
2018,3,30,11,45,269.5,400.5,1.2,21.05,622.5,651.33,482.55
2018,3,30,12,0,248.0,409.0,1.2,21.4,615.0,641.78,474.78
2018,3,30,12,15,277.0,403.0,1.25,21.6,632.5,674.29,497.95
2018,3,30,12,30,306.0,397.0,1.3,21.8,650.0,699.8,515.99
2018,3,30,12,45,383.0,365.0,1.3,21.95,678.5,741.26,546.15
2018,3,30,13,0,460.0,333.0,1.3,22.1,707.0,788.68,579.62
2018,3,30,13,15,452.0,327.5,1.35,22.15,689.0,776.55,571.79
2018,3,30,13,30,444.0,322.0,1.4,22.2,671.0,762.5,563.32
2018,3,30,13,45,403.0,325.0,1.4,22.2,634.5,717.89,533.05
2018,3,30,14,0,362.0,328.0,1.4,22.2,598.0,680.62,507.56
2018,3,30,14,15,414.5,296.0,1.4,22.15,592.5,695.19,520.34
2018,3,30,14,30,467.0,264.0,1.4,22.1,587.0,698.4,525.0
2018,3,30,14,45,403.0,267.0,1.4,22.05,535.0,629.42,476.67
2018,3,30,15,0,339.0,270.0,1.4,22.0,483.0,571.33,435.52
2018,3,30,15,15,281.0,258.0,1.4,22.0,426.5,503.88,387.08
2018,3,30,15,30,223.0,246.0,1.4,22.0,370.0,431.07,333.79
2018,3,30,15,45,296.5,211.5,1.3,21.7,361.0,445.07,347.1
2018,3,30,16,0,370.0,177.0,1.2,21.4,352.0,444.04,348.31
2018,3,30,16,15,328.0,162.0,1.1,20.9,304.5,386.4,304.82
2018,3,30,16,30,286.0,147.0,1.0,20.4,257.0,331.65,262.94
2018,3,30,16,45,286.0,124.5,0.95,19.95,220.5,293.55,233.5
2018,3,30,17,0,286.0,102.0,0.9,19.5,184.0,254.73,202.24
2018,3,30,17,15,273.0,83.0,0.95,18.8,148.5,219.87,173.1
2018,3,30,17,30,260.0,64.0,1.0,18.1,113.0,179.51,138.27
2018,3,30,17,45,201.0,48.0,1.05,17.45,78.5,129.15,95.13
2018,3,30,18,0,142.0,32.0,1.1,16.8,44.0,85.46,54.74
2018,3,30,18,15,83.5,18.0,1.15,16.2,24.0,35.05,0.0
2018,3,30,18,30,25.0,4.0,1.2,15.6,4.0,0.0,0.0
2018,3,30,18,45,12.5,2.0,1.25,14.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,31,5,45,7.5,3.5,1.7,7.8,3.5,0.0,0.0
2018,3,31,6,0,15.0,7.0,1.8,8.2,7.0,6.88,0.0
2018,3,31,6,15,99.5,23.5,2.05,8.8,33.5,19.66,3.46
2018,3,31,6,30,184.0,40.0,2.3,9.4,60.0,30.94,21.18
2018,3,31,6,45,236.0,55.5,2.5,10.0,96.0,41.9,31.84
2018,3,31,7,0,288.0,71.0,2.7,10.6,132.0,66.98,44.65
2018,3,31,7,15,206.0,94.5,2.65,11.1,144.0,101.03,72.46
2018,3,31,7,30,124.0,118.0,2.6,11.6,156.0,125.11,95.91
2018,3,31,7,45,213.0,137.0,2.5,12.1,217.0,168.0,128.67
2018,3,31,8,0,302.0,156.0,2.4,12.6,278.0,223.33,172.71
2018,3,31,8,15,299.5,179.5,2.45,13.15,313.5,262.83,206.5
2018,3,31,8,30,297.0,203.0,2.5,13.7,349.0,301.98,239.23
2018,3,31,8,45,274.0,228.5,2.5,14.3,373.5,333.66,265.16
2018,3,31,9,0,251.0,254.0,2.5,14.9,398.0,362.81,288.08
2018,3,31,9,15,274.0,271.0,2.55,15.4,439.0,406.07,321.64
2018,3,31,9,30,297.0,288.0,2.6,15.9,480.0,451.15,355.97
2018,3,31,9,45,284.5,309.0,2.65,16.45,501.0,479.42,376.42
2018,3,31,10,0,272.0,330.0,2.7,17.0,522.0,506.15,395.3
2018,3,31,10,15,312.0,335.5,2.7,17.45,565.0,553.48,430.29
2018,3,31,10,30,352.0,341.0,2.7,17.9,608.0,602.97,466.22
2018,3,31,10,45,415.5,329.5,2.7,18.35,653.5,658.71,506.82
2018,3,31,11,0,479.0,318.0,2.7,18.8,699.0,714.71,546.95
2018,3,31,11,15,522.5,310.5,2.75,19.05,733.0,759.75,579.0
2018,3,31,11,30,566.0,303.0,2.8,19.3,767.0,805.01,610.93
2018,3,31,11,45,601.0,290.0,2.85,19.6,787.0,836.85,633.21
2018,3,31,12,0,636.0,277.0,2.9,19.9,807.0,868.58,655.35
2018,3,31,12,15,662.0,263.0,2.95,20.0,814.0,888.95,670.05
2018,3,31,12,30,688.0,249.0,3.0,20.1,821.0,907.02,683.31
2018,3,31,12,45,727.0,226.0,3.0,20.25,824.5,925.2,695.74
2018,3,31,13,0,766.0,203.0,3.0,20.4,828.0,940.21,705.7
2018,3,31,13,15,839.0,162.0,3.05,20.35,834.0,960.24,720.1
2018,3,31,13,30,912.0,121.0,3.1,20.3,840.0,974.01,730.38
2018,3,31,13,45,877.0,130.0,3.15,20.25,804.5,949.42,714.99
2018,3,31,14,0,842.0,139.0,3.2,20.2,769.0,916.77,694.4
2018,3,31,14,15,720.5,178.0,3.2,20.0,701.0,842.07,644.53
2018,3,31,14,30,599.0,217.0,3.2,19.8,633.0,761.85,588.34
2018,3,31,14,45,613.0,197.0,3.25,19.6,603.0,741.17,576.28
2018,3,31,15,0,627.0,177.0,3.3,19.4,573.0,714.52,559.37
2018,3,31,15,15,680.0,145.5,3.3,19.4,548.0,702.37,553.06
2018,3,31,15,30,733.0,114.0,3.3,19.4,523.0,683.58,540.94
2018,3,31,15,45,751.5,98.0,3.3,18.45,485.5,649.17,519.01
2018,3,31,16,0,770.0,82.0,3.3,17.5,448.0,613.63,494.95
2018,3,31,16,15,589.5,105.0,3.2,16.75,367.0,496.75,403.8
2018,3,31,16,30,409.0,128.0,3.1,16.0,286.0,388.53,317.34
2018,3,31,16,45,442.0,104.0,3.0,15.2,252.0,359.86,294.99
2018,3,31,17,0,475.0,80.0,2.9,14.4,218.0,329.42,269.27
2018,3,31,17,15,425.0,68.0,2.95,13.45,173.0,269.95,218.53
2018,3,31,17,30,375.0,56.0,3.0,12.5,128.0,213.32,168.76
2018,3,31,17,45,291.5,44.0,3.05,11.6,89.5,153.33,115.91
2018,3,31,18,0,208.0,32.0,3.1,10.7,51.0,102.81,68.69
2018,3,31,18,15,110.5,17.5,3.2,10.25,27.0,40.36,0.0
2018,3,31,18,30,13.0,3.0,3.3,9.8,3.0,0.0,0.0
2018,3,31,18,45,6.5,1.5,3.4,9.35,1.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,1,5,45,38.0,5.5,1.25,5.7,6.0,0.0,0.0
2018,4,1,6,0,76.0,11.0,1.3,6.1,12.0,10.81,0.0
2018,4,1,6,15,219.5,24.5,1.5,6.85,46.0,19.94,6.19
2018,4,1,6,30,363.0,38.0,1.7,7.6,80.0,29.93,20.65
2018,4,1,6,45,459.5,47.0,1.95,8.35,128.0,34.9,25.85
2018,4,1,7,0,556.0,56.0,2.2,9.1,176.0,66.98,37.03
2018,4,1,7,15,616.5,62.5,2.15,9.75,229.0,113.01,65.37
2018,4,1,7,30,677.0,69.0,2.1,10.4,282.0,165.97,106.62
2018,4,1,7,45,716.5,74.5,2.05,11.1,335.5,220.14,153.5
2018,4,1,8,0,756.0,80.0,2.0,11.8,389.0,280.32,206.56
2018,4,1,8,15,784.0,84.0,1.95,12.45,440.5,336.78,256.64
2018,4,1,8,30,812.0,88.0,1.9,13.1,492.0,395.38,307.27
2018,4,1,8,45,832.5,91.5,1.9,13.75,540.0,452.06,355.01
2018,4,1,9,0,853.0,95.0,1.9,14.4,588.0,509.47,401.64
2018,4,1,9,15,875.0,94.5,1.95,15.0,632.5,565.04,445.6
2018,4,1,9,30,897.0,94.0,2.0,15.6,677.0,619.67,487.49
2018,4,1,9,45,916.5,92.0,2.05,16.15,716.5,671.11,525.93
2018,4,1,10,0,936.0,90.0,2.1,16.7,756.0,721.84,562.55
2018,4,1,10,15,944.0,91.5,2.15,17.15,787.0,766.89,592.55
2018,4,1,10,30,952.0,93.0,2.2,17.6,818.0,809.81,620.72
2018,4,1,10,45,958.0,94.0,2.3,18.05,841.5,848.34,645.96
2018,4,1,11,0,964.0,95.0,2.4,18.5,865.0,884.2,669.23
2018,4,1,11,15,966.5,96.0,2.45,18.75,880.5,914.28,688.55
2018,4,1,11,30,969.0,97.0,2.5,19.0,896.0,941.17,705.74
2018,4,1,11,45,970.5,97.0,2.6,19.2,903.0,962.84,720.06
2018,4,1,12,0,972.0,97.0,2.7,19.4,910.0,981.05,732.19
2018,4,1,12,15,971.5,97.0,2.8,19.45,909.0,993.88,741.29
2018,4,1,12,30,971.0,97.0,2.9,19.5,908.0,1003.06,748.13
2018,4,1,12,45,968.5,97.0,3.0,19.55,898.5,1006.7,751.44
2018,4,1,13,0,966.0,97.0,3.1,19.6,889.0,1006.62,752.44
2018,4,1,13,15,961.5,96.0,3.15,19.55,871.0,999.91,749.05
2018,4,1,13,30,957.0,95.0,3.2,19.5,853.0,989.55,743.38
2018,4,1,13,45,950.5,94.0,3.3,19.45,827.5,973.8,734.57
2018,4,1,14,0,944.0,93.0,3.4,19.4,802.0,954.62,723.49
2018,4,1,14,15,935.5,91.5,3.5,19.2,770.0,929.82,708.96
2018,4,1,14,30,927.0,90.0,3.6,19.0,738.0,901.94,692.24
2018,4,1,14,45,915.0,88.5,3.7,18.8,699.0,868.23,671.28
2018,4,1,15,0,903.0,87.0,3.8,18.6,660.0,832.0,648.31
2018,4,1,15,15,887.0,84.5,3.8,18.6,615.5,789.24,619.41
2018,4,1,15,30,871.0,82.0,3.8,18.6,571.0,744.69,588.92
2018,4,1,15,45,826.0,83.5,3.95,17.7,515.0,686.84,550.48
2018,4,1,16,0,781.0,85.0,4.1,16.8,459.0,625.66,507.46
2018,4,1,16,15,757.0,80.5,4.15,16.05,410.0,572.34,467.56
2018,4,1,16,30,733.0,76.0,4.2,15.3,361.0,519.14,426.29
2018,4,1,16,45,698.5,70.0,4.25,14.55,310.0,461.18,379.55
2018,4,1,17,0,664.0,64.0,4.3,13.8,259.0,403.16,330.89
2018,4,1,17,15,598.0,58.0,4.3,12.9,207.0,333.83,271.26
2018,4,1,17,30,532.0,52.0,4.3,12.0,155.0,270.34,214.66
2018,4,1,17,45,421.5,43.0,4.3,11.15,109.0,195.5,148.5
2018,4,1,18,0,311.0,34.0,4.3,10.3,63.0,132.13,89.77
2018,4,1,18,15,174.5,20.0,4.3,9.9,34.5,63.14,0.0
2018,4,1,18,30,38.0,6.0,4.3,9.5,6.0,5.9,0.0
2018,4,1,18,45,19.0,3.0,4.25,9.1,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,2,5,45,40.0,6.5,2.7,6.55,7.5,0.0,0.0
2018,4,2,6,0,80.0,13.0,2.9,6.9,15.0,12.78,0.0
2018,4,2,6,15,185.5,27.5,3.0,7.4,46.0,21.66,9.02
2018,4,2,6,30,291.0,42.0,3.1,7.9,77.0,32.3,22.82
2018,4,2,6,45,337.0,55.5,3.2,8.35,115.5,41.57,31.88
2018,4,2,7,0,383.0,69.0,3.3,8.8,154.0,72.46,45.89
2018,4,2,7,15,504.0,73.5,3.35,9.35,216.0,113.74,70.76
2018,4,2,7,30,625.0,78.0,3.4,9.9,278.0,168.42,111.5
2018,4,2,7,45,637.5,88.0,3.4,10.45,322.5,217.95,155.78
2018,4,2,8,0,650.0,98.0,3.4,11.0,367.0,268.52,201.82
2018,4,2,8,15,529.0,141.5,3.3,11.6,378.5,306.07,239.22
2018,4,2,8,30,408.0,185.0,3.2,12.2,390.0,330.18,262.76
2018,4,2,8,45,437.0,197.0,3.1,12.8,435.5,378.17,302.24
2018,4,2,9,0,466.0,209.0,3.0,13.4,481.0,428.55,342.62
2018,4,2,9,15,631.5,167.5,2.95,13.9,564.0,505.07,403.83
2018,4,2,9,30,797.0,126.0,2.9,14.4,647.0,594.89,474.28
2018,4,2,9,45,861.5,107.0,2.85,14.9,699.0,654.2,519.46
2018,4,2,10,0,926.0,88.0,2.8,15.4,751.0,716.27,565.26
2018,4,2,10,15,934.0,89.0,2.75,15.8,781.0,760.35,594.63
2018,4,2,10,30,942.0,90.0,2.7,16.2,811.0,802.34,622.17
2018,4,2,10,45,947.5,91.5,2.7,16.6,834.5,840.56,647.01
2018,4,2,11,0,953.0,93.0,2.7,17.0,858.0,876.13,669.77
2018,4,2,11,15,956.0,93.5,2.7,17.35,873.0,905.72,688.39
2018,4,2,11,30,959.0,94.0,2.7,17.7,888.0,932.19,704.83
2018,4,2,11,45,960.0,94.5,2.65,18.05,895.0,953.64,717.41
2018,4,2,12,0,961.0,95.0,2.6,18.4,902.0,971.65,727.71
2018,4,2,12,15,960.5,95.0,2.65,18.6,901.0,984.24,735.82
2018,4,2,12,30,960.0,95.0,2.7,18.8,900.0,993.23,741.69
2018,4,2,12,45,958.0,94.5,2.7,19.0,890.5,996.64,743.55
2018,4,2,13,0,956.0,94.0,2.7,19.2,881.0,996.38,743.16
2018,4,2,13,15,950.5,94.0,2.7,19.25,863.5,989.74,739.13
2018,4,2,13,30,945.0,94.0,2.7,19.3,846.0,979.52,732.91
2018,4,2,13,45,937.0,94.5,2.7,19.4,821.0,964.07,723.2
2018,4,2,14,0,929.0,95.0,2.7,19.5,796.0,945.29,711.39
2018,4,2,14,15,920.0,93.5,2.65,19.4,763.5,920.25,695.55
2018,4,2,14,30,911.0,92.0,2.6,19.3,731.0,892.2,677.72
2018,4,2,14,45,898.5,90.5,2.55,19.25,692.5,858.4,655.79
2018,4,2,15,0,886.0,89.0,2.5,19.2,654.0,822.16,632.1
2018,4,2,15,15,870.5,87.0,2.5,19.2,610.5,780.82,604.88
2018,4,2,15,30,855.0,85.0,2.5,19.2,567.0,742.05,579.23
2018,4,2,15,45,837.0,81.0,2.35,18.85,519.0,693.19,545.78
2018,4,2,16,0,819.0,77.0,2.2,18.5,471.0,643.28,510.8
2018,4,2,16,15,790.5,73.0,2.05,17.9,419.5,586.06,468.33
2018,4,2,16,30,762.0,69.0,1.9,17.3,368.0,529.31,424.93
2018,4,2,16,45,717.0,66.0,1.8,16.65,315.0,465.72,374.92
2018,4,2,17,0,672.0,63.0,1.7,16.0,262.0,406.88,326.77
2018,4,2,17,15,606.5,57.0,1.7,14.95,210.0,337.26,269.04
2018,4,2,17,30,541.0,51.0,1.7,13.9,158.0,273.45,213.91
2018,4,2,17,45,423.5,42.5,1.75,12.85,111.0,196.28,147.6
2018,4,2,18,0,306.0,34.0,1.8,11.8,64.0,131.37,89.48
2018,4,2,18,15,172.0,20.0,1.95,11.3,35.0,63.39,0.0
2018,4,2,18,30,38.0,6.0,2.1,10.8,6.0,11.99,0.0
2018,4,2,18,45,19.0,3.0,2.2,10.3,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,3,5,45,59.0,7.5,1.35,4.5,9.0,0.0,0.0
2018,4,3,6,0,118.0,15.0,1.3,5.0,18.0,14.74,0.0
2018,4,3,6,15,272.5,27.5,1.6,5.8,56.0,22.33,10.92
2018,4,3,6,30,427.0,40.0,1.9,6.6,94.0,31.16,22.09
2018,4,3,6,45,521.5,48.0,2.2,7.45,144.5,35.16,26.28
2018,4,3,7,0,616.0,56.0,2.5,8.3,195.0,74.69,40.07
2018,4,3,7,15,640.0,64.5,2.55,8.95,242.0,122.47,72.16
2018,4,3,7,30,664.0,73.0,2.6,9.6,289.0,172.92,113.76
2018,4,3,7,45,736.5,73.5,2.6,10.2,351.0,231.65,163.75
2018,4,3,8,0,809.0,74.0,2.6,10.8,413.0,295.52,219.54
2018,4,3,8,15,834.5,77.5,2.65,11.4,465.0,353.72,271.92
2018,4,3,8,30,860.0,81.0,2.7,12.0,517.0,413.68,324.55
2018,4,3,8,45,876.5,85.0,2.7,12.6,565.0,471.6,373.97
2018,4,3,9,0,893.0,89.0,2.7,13.2,613.0,530.98,422.75
2018,4,3,9,15,905.0,91.5,2.7,13.7,655.5,584.83,465.85
2018,4,3,9,30,917.0,94.0,2.7,14.2,698.0,637.86,506.9
2018,4,3,9,45,925.5,97.0,2.7,14.7,735.0,688.08,544.54
2018,4,3,10,0,934.0,100.0,2.7,15.2,772.0,736.7,579.63
2018,4,3,10,15,940.5,101.5,2.65,15.7,802.0,780.55,608.42
2018,4,3,10,30,947.0,103.0,2.6,16.2,832.0,822.17,635.18
2018,4,3,10,45,952.0,104.0,2.55,16.65,854.5,859.68,658.79
2018,4,3,11,0,957.0,105.0,2.5,17.1,877.0,894.48,680.24
2018,4,3,11,15,960.5,105.5,2.45,17.4,892.5,924.61,698.68
2018,4,3,11,30,964.0,106.0,2.4,17.7,908.0,951.63,714.91
2018,4,3,11,45,918.0,130.5,2.4,18.0,899.5,955.92,716.4
2018,4,3,12,0,872.0,155.0,2.4,18.3,891.0,960.16,718.21
2018,4,3,12,15,885.0,148.0,2.4,18.45,894.0,977.39,729.2
2018,4,3,12,30,898.0,141.0,2.4,18.6,897.0,986.13,734.51
2018,4,3,12,45,897.0,139.5,2.45,18.75,888.0,989.34,736.88
2018,4,3,13,0,896.0,138.0,2.5,18.9,879.0,989.1,737.15
2018,4,3,13,15,859.0,152.0,2.55,18.9,850.5,974.11,728.2
2018,4,3,13,30,822.0,166.0,2.6,18.9,822.0,950.32,713.54
2018,4,3,13,45,853.5,145.5,2.7,18.85,808.5,950.26,715.55
2018,4,3,14,0,885.0,125.0,2.8,18.8,795.0,945.66,714.38
2018,4,3,14,15,886.0,118.0,2.85,18.65,765.5,918.77,698.0
2018,4,3,14,30,887.0,111.0,2.9,18.5,736.0,894.15,683.32
2018,4,3,14,45,871.5,108.0,3.0,18.3,695.0,861.88,663.66
2018,4,3,15,0,856.0,105.0,3.1,18.1,654.0,822.12,638.5
2018,4,3,15,15,846.0,101.5,3.1,18.1,613.0,784.12,613.25
2018,4,3,15,30,836.0,98.0,3.1,18.1,572.0,744.03,586.21
2018,4,3,15,45,811.5,95.0,3.2,17.35,522.5,692.31,552.26
2018,4,3,16,0,787.0,92.0,3.3,16.6,473.0,640.08,516.06
2018,4,3,16,15,753.0,88.0,3.25,15.85,420.5,580.61,471.66
2018,4,3,16,30,719.0,84.0,3.2,15.1,368.0,524.48,428.33
2018,4,3,16,45,671.5,79.0,3.15,14.35,314.5,459.26,376.26
2018,4,3,17,0,624.0,74.0,3.1,13.6,261.0,397.16,324.85
2018,4,3,17,15,556.0,66.5,3.1,12.7,209.0,326.94,265.32
2018,4,3,17,30,488.0,59.0,3.1,11.8,157.0,262.75,208.98
2018,4,3,17,45,380.5,48.5,3.05,10.85,111.0,189.04,144.52
2018,4,3,18,0,273.0,38.0,3.0,9.9,65.0,127.92,89.32
2018,4,3,18,15,155.5,23.0,3.0,9.45,36.5,64.14,0.0
2018,4,3,18,30,38.0,8.0,3.0,9.0,8.0,14.01,0.0
2018,4,3,18,45,19.0,4.0,3.0,8.55,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
