Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,7,45,654.5,118.5,2.5,11.7,438.5,316.49,242.91
2018,5,4,8,0,619.0,141.0,2.3,12.4,473.0,360.99,282.32
2018,5,4,8,15,637.0,149.0,2.1,13.1,518.0,410.88,323.7
2018,5,4,8,30,655.0,157.0,1.9,13.8,563.0,461.92,364.4
2018,5,4,8,45,600.5,192.5,1.7,14.5,585.5,500.96,393.73
2018,5,4,9,0,546.0,228.0,1.5,15.2,608.0,533.26,416.24
2018,5,4,9,15,551.5,242.0,1.4,15.85,644.5,577.73,447.77
2018,5,4,9,30,557.0,256.0,1.3,16.5,681.0,621.68,477.67
2018,5,4,9,45,699.5,201.0,1.2,17.15,758.5,697.68,532.23
2018,5,4,10,0,842.0,146.0,1.1,17.8,836.0,782.02,588.95
2018,5,4,10,15,892.5,123.5,1.15,18.45,876.5,831.4,619.49
2018,5,4,10,30,943.0,101.0,1.2,19.1,917.0,882.35,650.99
2018,5,4,10,45,909.0,124.0,1.2,19.7,925.5,905.77,663.49
2018,5,4,11,0,875.0,147.0,1.2,20.3,934.0,924.31,673.11
2018,5,4,11,15,714.0,243.5,1.25,20.8,891.5,902.35,657.78
2018,5,4,11,30,553.0,340.0,1.3,21.3,849.0,865.44,628.65
2018,5,4,11,45,529.5,365.0,1.3,21.8,854.5,880.88,636.74
2018,5,4,12,0,506.0,390.0,1.3,22.3,860.0,893.77,642.53
2018,5,4,12,15,518.5,382.5,1.25,22.7,863.0,906.81,649.53
2018,5,4,12,30,531.0,375.0,1.2,23.1,866.0,917.9,655.25
2018,5,4,12,45,532.0,369.0,1.15,23.5,856.0,917.05,653.21
2018,5,4,13,0,533.0,363.0,1.1,23.9,846.0,913.95,649.95
2018,5,4,13,15,572.0,330.0,1.15,24.0,839.5,918.03,655.11
2018,5,4,13,30,611.0,297.0,1.2,24.1,833.0,919.82,658.77
2018,5,4,13,45,597.0,289.0,1.3,24.2,800.5,891.45,642.43
2018,5,4,14,0,583.0,281.0,1.4,24.3,768.0,862.02,625.45
2018,5,4,14,15,703.0,214.0,1.55,24.25,779.0,896.07,653.37
2018,5,4,14,30,823.0,147.0,1.7,24.2,790.0,915.51,668.65
2018,5,4,14,45,852.5,125.0,1.9,24.1,763.0,897.8,660.6
2018,5,4,15,0,882.0,103.0,2.1,24.0,736.0,870.56,646.32
2018,5,4,15,15,865.0,101.0,2.1,24.0,690.5,827.2,618.88
2018,5,4,15,30,848.0,99.0,2.1,24.0,645.0,786.57,593.13
2018,5,4,15,45,836.0,95.0,2.4,23.4,600.0,741.77,567.42
2018,5,4,16,0,824.0,91.0,2.7,22.8,555.0,695.59,539.56
2018,5,4,16,15,801.5,88.0,2.8,22.1,505.0,642.34,504.07
2018,5,4,16,30,779.0,85.0,2.9,21.4,455.0,589.1,466.07
2018,5,4,16,45,748.5,80.5,3.0,20.65,402.5,529.9,422.12
2018,5,4,17,0,718.0,76.0,3.1,19.9,350.0,473.55,378.58
2018,5,4,17,15,674.5,70.5,3.15,18.8,297.5,410.21,328.15
2018,5,4,17,30,631.0,65.0,3.2,17.7,245.0,350.26,278.41
2018,5,4,17,45,565.5,57.5,3.2,16.6,194.5,283.62,221.67
2018,5,4,18,0,500.0,50.0,3.2,15.5,144.0,223.4,168.87
2018,5,4,18,15,391.0,41.0,3.25,14.6,100.5,156.82,111.66
2018,5,4,18,30,282.0,32.0,3.3,13.7,57.0,102.04,62.86
2018,5,4,18,45,158.0,18.5,3.3,12.75,31.0,42.67,0.0
2018,5,4,19,0,34.0,5.0,3.3,11.8,5.0,4.91,0.0
2018,5,4,19,15,17.0,2.5,3.3,11.35,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,7.85,3.0,2.95,0.0
2018,5,5,5,30,0.0,6.0,2.6,8.2,6.0,5.78,0.0
2018,5,5,5,45,0.0,9.0,2.65,8.55,9.0,8.67,1.91
2018,5,5,6,0,0.0,12.0,2.7,8.9,12.0,11.57,4.76
2018,5,5,6,15,0.0,20.5,2.65,9.2,20.5,19.77,12.35
2018,5,5,6,30,0.0,29.0,2.6,9.5,29.0,27.98,18.75
2018,5,5,6,45,0.5,55.0,2.55,9.8,55.0,53.19,40.56
2018,5,5,7,0,1.0,81.0,2.5,10.1,81.0,77.89,61.6
2018,5,5,7,15,2.5,105.5,2.5,10.45,106.5,101.14,81.01
2018,5,5,7,30,4.0,130.0,2.5,10.8,132.0,124.66,100.34
2018,5,5,7,45,32.0,166.5,2.5,11.1,183.5,165.72,133.42
2018,5,5,8,0,60.0,203.0,2.5,11.4,235.0,212.05,170.63
2018,5,5,8,15,197.0,231.5,2.6,11.65,351.5,299.94,240.68
2018,5,5,8,30,334.0,260.0,2.7,11.9,468.0,402.66,322.07
2018,5,5,8,45,340.5,279.5,2.8,12.2,504.5,443.27,353.84
2018,5,5,9,0,347.0,299.0,2.9,12.5,541.0,484.14,385.45
2018,5,5,9,15,303.0,329.0,2.85,13.2,549.0,503.04,397.99
2018,5,5,9,30,259.0,359.0,2.8,13.9,557.0,517.66,406.76
2018,5,5,9,45,333.0,353.0,2.75,14.65,619.0,578.99,452.57
2018,5,5,10,0,407.0,347.0,2.7,15.4,681.0,646.09,501.38
2018,5,5,10,15,388.0,367.5,2.6,16.1,694.5,667.66,513.96
2018,5,5,10,30,369.0,388.0,2.5,16.8,708.0,687.83,525.49
2018,5,5,10,45,286.5,413.0,2.35,17.45,665.0,655.76,498.06
2018,5,5,11,0,204.0,438.0,2.2,18.1,622.0,615.19,464.86
2018,5,5,11,15,166.0,447.0,2.25,18.15,598.0,597.1,451.02
2018,5,5,11,30,128.0,456.0,2.3,18.2,574.0,576.77,435.28
2018,5,5,11,45,153.0,462.0,2.3,18.25,604.0,611.45,460.74
2018,5,5,12,0,178.0,468.0,2.3,18.3,634.0,646.39,485.82
2018,5,5,12,15,146.0,466.5,2.55,18.0,602.5,617.96,466.09
2018,5,5,12,30,114.0,465.0,2.8,17.7,571.0,588.28,445.46
2018,5,5,12,45,97.5,425.0,3.05,17.4,515.0,525.66,401.57
2018,5,5,13,0,81.0,385.0,3.3,17.1,459.0,469.17,361.19
2018,5,5,13,15,51.5,329.5,3.55,16.6,376.0,383.34,297.45
2018,5,5,13,30,22.0,274.0,3.8,16.1,293.0,297.54,231.91
2018,5,5,13,45,32.0,311.5,4.05,15.65,338.5,346.44,271.02
2018,5,5,14,0,42.0,349.0,4.3,15.2,384.0,395.66,310.01
2018,5,5,14,15,41.0,333.5,4.45,14.75,366.5,378.57,297.88
2018,5,5,14,30,40.0,318.0,4.6,14.3,349.0,361.3,285.71
2018,5,5,14,45,43.5,307.0,4.75,13.8,339.5,352.68,280.41
2018,5,5,15,0,47.0,296.0,4.9,13.3,330.0,343.72,274.78
2018,5,5,15,15,65.0,285.0,4.9,13.3,329.0,346.39,278.22
2018,5,5,15,30,83.0,274.0,4.9,13.3,328.0,347.73,280.56
2018,5,5,15,45,118.0,263.0,5.1,13.0,333.0,367.78,298.75
2018,5,5,16,0,153.0,252.0,5.3,12.7,338.0,377.2,308.39
2018,5,5,16,15,158.0,222.0,5.15,12.65,304.0,342.28,281.11
2018,5,5,16,30,163.0,192.0,5.0,12.6,270.0,306.47,252.75
2018,5,5,16,45,220.0,159.5,4.85,12.55,251.5,303.12,251.23
2018,5,5,17,0,277.0,127.0,4.7,12.5,233.0,287.26,238.56
2018,5,5,17,15,421.5,99.0,4.4,12.15,233.5,318.22,263.46
2018,5,5,17,30,566.0,71.0,4.1,11.8,234.0,329.83,269.52
2018,5,5,17,45,494.5,63.0,3.75,11.4,184.5,263.71,211.06
2018,5,5,18,0,423.0,55.0,3.4,11.0,135.0,204.66,158.2
2018,5,5,18,15,328.0,43.5,3.4,10.55,94.5,143.18,104.32
2018,5,5,18,30,233.0,32.0,3.4,10.1,54.0,92.04,58.54
2018,5,5,18,45,131.0,19.0,3.45,9.6,30.0,43.44,0.0
2018,5,5,19,0,29.0,6.0,3.5,9.1,6.0,8.96,0.0
2018,5,5,19,15,14.5,3.0,3.6,8.9,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,5,6,4,45,5.5,1.0,2.1,5.2,1.0,0.0,0.0
2018,5,6,5,0,11.0,2.0,2.1,5.3,2.0,0.0,0.0
2018,5,6,5,15,11.0,9.0,2.4,5.9,9.5,8.85,0.0
2018,5,6,5,30,11.0,16.0,2.7,6.5,17.0,15.49,3.88
2018,5,6,5,45,39.5,32.0,3.0,7.1,38.0,28.45,19.34
2018,5,6,6,0,68.0,48.0,3.3,7.7,59.0,41.8,32.07
2018,5,6,6,15,86.0,67.5,3.35,8.15,86.5,57.41,46.61
2018,5,6,6,30,104.0,87.0,3.4,8.6,114.0,80.2,60.88
2018,5,6,6,45,231.0,104.5,3.4,9.05,182.0,112.54,81.65
2018,5,6,7,0,358.0,122.0,3.4,9.5,250.0,159.58,115.56
2018,5,6,7,15,448.0,126.0,3.35,10.0,311.5,204.99,151.62
2018,5,6,7,30,538.0,130.0,3.3,10.5,373.0,260.16,197.41
2018,5,6,7,45,627.0,123.5,3.25,10.95,439.0,314.78,243.75
2018,5,6,8,0,716.0,117.0,3.2,11.4,505.0,378.49,297.69
2018,5,6,8,15,795.0,103.0,3.2,11.95,570.0,441.63,350.82
2018,5,6,8,30,874.0,89.0,3.2,12.5,635.0,511.54,408.31
2018,5,6,8,45,889.5,90.5,3.2,13.0,680.5,566.0,452.48
2018,5,6,9,0,905.0,92.0,3.2,13.5,726.0,620.39,495.23
2018,5,6,9,15,847.5,125.0,3.25,13.95,745.0,657.39,522.77
2018,5,6,9,30,790.0,158.0,3.3,14.4,764.0,689.05,545.25
2018,5,6,9,45,808.0,158.0,3.4,14.9,801.0,736.69,580.32
2018,5,6,10,0,826.0,158.0,3.5,15.4,838.0,783.76,613.14
2018,5,6,10,15,890.5,128.5,3.65,15.75,883.5,836.91,649.95
2018,5,6,10,30,955.0,99.0,3.8,16.1,929.0,892.65,688.13
2018,5,6,10,45,921.0,122.5,3.95,16.5,938.0,916.72,703.66
2018,5,6,11,0,887.0,146.0,4.1,16.9,947.0,935.87,716.02
2018,5,6,11,15,832.5,182.5,4.2,17.15,942.5,948.88,724.34
2018,5,6,11,30,778.0,219.0,4.3,17.4,938.0,956.54,729.08
2018,5,6,11,45,777.5,221.5,4.45,17.6,943.0,974.66,741.91
2018,5,6,12,0,777.0,224.0,4.6,17.8,948.0,989.99,752.96
2018,5,6,12,15,631.0,308.0,4.65,17.85,895.0,942.26,717.84
2018,5,6,12,30,485.0,392.0,4.7,17.9,842.0,890.44,677.12
2018,5,6,12,45,451.5,396.5,4.8,17.95,811.5,866.06,660.23
2018,5,6,13,0,418.0,401.0,4.9,18.0,781.0,839.7,641.63
2018,5,6,13,15,478.5,368.5,4.8,17.8,795.5,866.4,663.2
2018,5,6,13,30,539.0,336.0,4.7,17.6,810.0,889.96,682.16
2018,5,6,13,45,448.5,342.5,4.65,17.4,729.5,804.74,620.2
2018,5,6,14,0,358.0,349.0,4.6,17.2,649.0,712.6,552.84
2018,5,6,14,15,275.0,356.5,4.5,16.85,582.0,637.94,497.06
2018,5,6,14,30,192.0,364.0,4.4,16.5,515.0,557.14,435.77
2018,5,6,14,45,282.5,333.0,4.3,16.1,543.0,608.71,478.71
2018,5,6,15,0,373.0,302.0,4.2,15.7,571.0,645.78,510.01
2018,5,6,15,15,361.0,283.5,4.2,15.7,531.0,604.99,480.17
2018,5,6,15,30,349.0,265.0,4.2,15.7,491.0,563.79,450.06
2018,5,6,15,45,406.5,227.0,4.1,14.85,471.5,561.12,451.84
2018,5,6,16,0,464.0,189.0,4.0,14.0,452.0,545.3,443.19
2018,5,6,16,15,313.0,191.5,4.0,13.5,362.0,419.71,343.51
2018,5,6,16,30,162.0,194.0,4.0,13.0,272.0,308.08,252.56
2018,5,6,16,45,123.0,171.5,4.0,12.55,226.5,254.23,209.04
2018,5,6,17,0,84.0,149.0,4.0,12.1,181.0,198.58,163.15
2018,5,6,17,15,220.0,118.0,3.9,11.7,185.5,236.86,195.94
2018,5,6,17,30,356.0,87.0,3.8,11.3,190.0,255.5,209.76
2018,5,6,17,45,332.0,74.0,3.75,10.9,155.0,213.3,171.85
2018,5,6,18,0,308.0,61.0,3.7,10.5,120.0,173.39,135.18
2018,5,6,18,15,235.5,47.0,3.6,10.25,84.5,121.89,89.79
2018,5,6,18,30,163.0,33.0,3.5,10.0,49.0,78.5,51.01
2018,5,6,18,45,92.0,19.5,3.4,9.75,27.5,38.2,0.0
2018,5,6,19,0,21.0,6.0,3.3,9.5,6.0,8.14,0.0
2018,5,6,19,15,10.5,3.0,3.3,9.4,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,6.5,1.0,1.95,6.25,1.0,0.0,0.0
2018,5,7,5,0,13.0,2.0,1.9,6.3,2.0,0.0,0.0
2018,5,7,5,15,130.5,14.5,2.1,6.95,23.0,14.25,0.0
2018,5,7,5,30,248.0,27.0,2.3,7.6,44.0,22.26,9.17
2018,5,7,5,45,366.5,36.0,2.5,8.25,85.0,27.79,18.76
2018,5,7,6,0,485.0,45.0,2.7,8.9,126.0,33.05,24.11
2018,5,7,6,15,558.0,52.0,2.6,9.55,176.0,36.23,27.27
2018,5,7,6,30,631.0,59.0,2.5,10.2,226.0,76.16,40.48
2018,5,7,6,45,677.5,65.0,2.35,10.85,279.0,123.31,70.77
2018,5,7,7,0,724.0,71.0,2.2,11.5,332.0,178.46,114.54
2018,5,7,7,15,757.5,75.0,2.15,12.15,385.5,231.13,160.22
2018,5,7,7,30,791.0,79.0,2.1,12.8,439.0,287.29,209.95
2018,5,7,7,45,814.5,82.5,2.05,13.45,490.5,342.92,259.23
2018,5,7,8,0,838.0,86.0,2.0,14.1,542.0,400.42,308.83
2018,5,7,8,15,856.0,88.5,1.95,14.8,590.5,456.2,355.54
2018,5,7,8,30,874.0,91.0,1.9,15.5,639.0,514.93,402.68
2018,5,7,8,45,887.5,93.5,1.85,16.15,684.0,569.22,444.84
2018,5,7,9,0,901.0,96.0,1.8,16.8,729.0,623.26,485.21
2018,5,7,9,15,913.5,97.0,1.8,17.45,769.5,674.73,522.59
2018,5,7,9,30,926.0,98.0,1.8,18.1,810.0,725.34,557.86
2018,5,7,9,45,936.5,97.5,1.75,18.7,844.5,771.94,587.21
2018,5,7,10,0,947.0,97.0,1.7,19.3,879.0,817.0,614.9
2018,5,7,10,15,952.0,98.5,1.7,19.95,906.5,857.87,639.61
2018,5,7,10,30,957.0,100.0,1.7,20.6,934.0,896.39,662.4
2018,5,7,10,45,959.5,102.0,1.7,21.2,954.0,930.71,682.29
2018,5,7,11,0,962.0,104.0,1.7,21.8,974.0,962.22,700.16
2018,5,7,11,15,964.0,104.5,1.8,22.1,986.5,988.81,716.9
2018,5,7,11,30,966.0,105.0,1.9,22.4,999.0,1012.28,731.71
2018,5,7,11,45,966.5,105.0,2.05,22.7,1003.5,1030.61,743.93
2018,5,7,12,0,967.0,105.0,2.2,23.0,1008.0,1045.57,754.11
2018,5,7,12,15,965.5,105.5,2.3,23.15,1005.0,1055.67,761.13
2018,5,7,12,30,964.0,106.0,2.4,23.3,1002.0,1062.27,766.08
2018,5,7,12,45,961.0,106.0,2.55,23.4,991.0,1063.35,768.35
2018,5,7,13,0,958.0,106.0,2.7,23.5,980.0,1060.9,768.46
2018,5,7,13,15,954.0,105.5,2.75,23.55,961.5,1053.43,764.58
2018,5,7,13,30,950.0,105.0,2.8,23.6,943.0,1042.5,758.63
2018,5,7,13,45,889.0,134.0,2.9,23.6,901.0,1004.22,735.59
2018,5,7,14,0,828.0,163.0,3.0,23.6,859.0,970.49,715.52
2018,5,7,14,15,785.0,175.5,3.05,23.45,815.5,929.05,690.03
2018,5,7,14,30,742.0,188.0,3.1,23.3,772.0,890.8,666.45
2018,5,7,14,45,794.5,154.0,3.2,23.2,752.0,879.39,661.13
2018,5,7,15,0,847.0,120.0,3.3,23.1,732.0,865.98,654.26
2018,5,7,15,15,862.5,106.5,3.3,23.1,698.0,837.82,636.39
2018,5,7,15,30,878.0,93.0,3.3,23.1,664.0,801.73,613.01
2018,5,7,15,45,862.0,89.5,3.55,22.35,616.0,753.65,583.74
2018,5,7,16,0,846.0,86.0,3.8,21.6,568.0,708.08,555.41
2018,5,7,16,15,825.0,83.0,3.95,20.9,517.5,654.98,519.91
2018,5,7,16,30,804.0,80.0,4.1,20.2,467.0,601.72,481.3
2018,5,7,16,45,775.0,75.5,4.25,19.5,414.0,542.29,436.44
2018,5,7,17,0,746.0,71.0,4.4,18.8,361.0,484.06,390.97
2018,5,7,17,15,703.0,66.5,4.4,17.8,308.0,420.6,339.58
2018,5,7,17,30,660.0,62.0,4.4,16.8,255.0,361.77,289.98
2018,5,7,17,45,595.5,56.0,4.4,15.75,204.5,295.52,232.95
2018,5,7,18,0,531.0,50.0,4.4,14.7,154.0,235.52,179.75
2018,5,7,18,15,427.5,41.5,4.35,13.9,109.5,168.88,121.68
2018,5,7,18,30,324.0,33.0,4.3,13.1,65.0,113.38,72.59
2018,5,7,18,45,190.0,21.0,4.2,12.25,37.0,55.86,0.0
2018,5,7,19,0,56.0,9.0,4.1,11.4,9.0,14.91,0.0
2018,5,7,19,15,28.0,4.5,4.05,11.15,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,8,4,45,9.0,1.0,3.2,7.5,1.0,0.0,0.0
2018,5,8,5,0,18.0,2.0,3.3,7.6,2.0,0.0,0.0
2018,5,8,5,15,147.5,14.0,3.45,8.1,24.0,13.76,0.0
2018,5,8,5,30,277.0,26.0,3.6,8.6,46.0,20.98,9.11
2018,5,8,5,45,392.0,34.5,3.7,9.05,87.5,26.15,17.31
2018,5,8,6,0,507.0,43.0,3.8,9.5,129.0,31.06,22.28
2018,5,8,6,15,575.5,49.0,3.85,10.1,178.0,33.53,24.76
2018,5,8,6,30,644.0,55.0,3.9,10.7,227.0,77.89,40.92
2018,5,8,6,45,688.5,59.5,4.0,11.25,279.0,123.98,70.69
2018,5,8,7,0,733.0,64.0,4.1,11.8,331.0,175.17,111.68
2018,5,8,7,15,763.0,68.5,4.15,12.3,383.5,228.03,158.29
2018,5,8,7,30,793.0,73.0,4.2,12.8,436.0,283.96,208.75
2018,5,8,7,45,814.5,76.0,4.25,13.3,486.0,338.51,258.25
2018,5,8,8,0,836.0,79.0,4.3,13.8,536.0,397.5,310.36
2018,5,8,8,15,851.5,82.5,4.2,13.9,584.0,452.67,358.46
2018,5,8,8,30,867.0,86.0,4.1,14.0,632.0,508.32,405.48
2018,5,8,8,45,877.5,89.0,4.05,14.05,675.0,561.01,449.1
2018,5,8,9,0,888.0,92.0,4.0,14.1,718.0,613.18,491.04
2018,5,8,9,15,897.0,94.0,3.9,14.0,756.5,662.7,529.99
2018,5,8,9,30,906.0,96.0,3.8,13.9,795.0,711.08,566.72
2018,5,8,9,45,905.5,102.0,3.75,13.75,826.0,755.11,598.06
2018,5,8,10,0,905.0,108.0,3.7,13.6,857.0,796.85,627.42
2018,5,8,10,15,904.5,112.5,3.7,13.75,881.5,834.7,653.24
2018,5,8,10,30,904.0,117.0,3.7,13.9,906.0,869.97,677.04
2018,5,8,10,45,921.0,110.0,3.7,14.0,929.5,906.37,701.61
2018,5,8,11,0,938.0,103.0,3.7,14.1,953.0,940.78,724.61
2018,5,8,11,15,942.5,102.0,3.75,14.75,966.0,967.51,740.99
2018,5,8,11,30,947.0,101.0,3.8,15.4,979.0,991.31,755.34
2018,5,8,11,45,942.5,104.5,3.85,16.1,982.5,1008.0,764.69
2018,5,8,12,0,938.0,108.0,3.9,16.8,986.0,1021.31,771.82
2018,5,8,12,15,922.0,118.5,3.95,17.4,979.0,1027.09,774.23
2018,5,8,12,30,906.0,129.0,4.0,18.0,972.0,1029.34,774.43
2018,5,8,12,45,927.0,113.0,4.0,18.65,967.5,1037.65,778.37
2018,5,8,13,0,948.0,97.0,4.0,19.3,963.0,1042.27,779.87
2018,5,8,13,15,945.0,96.5,4.2,19.5,945.5,1035.75,776.72
2018,5,8,13,30,942.0,96.0,4.4,19.7,928.0,1025.81,771.29
2018,5,8,13,45,937.0,95.0,4.55,19.95,903.0,1010.03,762.12
2018,5,8,14,0,932.0,94.0,4.7,20.2,878.0,991.02,750.73
2018,5,8,14,15,925.0,92.5,4.95,20.0,846.5,966.47,737.56
2018,5,8,14,30,918.0,91.0,5.2,19.8,815.0,939.0,722.04
2018,5,8,14,45,908.5,89.5,5.4,19.6,777.5,906.54,702.36
2018,5,8,15,0,899.0,88.0,5.6,19.4,740.0,871.63,680.58
2018,5,8,15,15,886.5,86.0,5.6,19.4,697.0,831.43,653.09
2018,5,8,15,30,874.0,84.0,5.6,19.4,654.0,789.39,624.05
2018,5,8,15,45,857.0,82.0,5.65,18.6,607.0,742.34,593.02
2018,5,8,16,0,840.0,80.0,5.7,17.8,560.0,694.28,560.58
2018,5,8,16,15,816.0,78.0,5.55,17.3,509.5,644.12,524.57
2018,5,8,16,30,792.0,76.0,5.4,16.8,459.0,590.54,483.03
2018,5,8,16,45,760.5,73.0,5.2,16.35,407.0,531.92,436.19
2018,5,8,17,0,729.0,70.0,5.0,15.9,355.0,474.75,389.27
2018,5,8,17,15,685.5,65.5,4.75,15.35,303.0,411.91,336.52
2018,5,8,17,30,642.0,61.0,4.5,14.8,251.0,353.69,286.05
2018,5,8,17,45,577.5,55.5,4.3,14.25,201.0,288.92,229.24
2018,5,8,18,0,513.0,50.0,4.1,13.7,151.0,230.4,176.71
2018,5,8,18,15,414.5,41.5,3.95,13.2,108.0,165.98,120.2
2018,5,8,18,30,316.0,33.0,3.8,12.7,65.0,112.18,72.6
2018,5,8,18,45,187.0,20.5,3.7,12.2,37.0,55.55,2.12
2018,5,8,19,0,58.0,8.0,3.6,11.7,9.0,14.23,0.0
2018,5,8,19,15,29.0,4.0,3.5,11.45,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,9,4,45,10.0,1.0,3.25,8.25,1.0,0.0,0.0
2018,5,9,5,0,20.0,2.0,3.3,8.2,2.0,0.0,0.0
2018,5,9,5,15,160.5,14.0,3.5,8.7,25.5,13.76,0.0
2018,5,9,5,30,301.0,26.0,3.7,9.2,49.0,20.77,9.6
2018,5,9,5,45,417.5,34.0,3.85,9.7,91.5,25.51,16.75
2018,5,9,6,0,534.0,42.0,4.0,10.2,134.0,30.02,21.3
2018,5,9,6,15,603.5,47.5,4.1,10.7,184.5,35.74,26.7
2018,5,9,6,30,673.0,53.0,4.2,11.2,235.0,79.19,40.47
2018,5,9,6,45,717.5,57.5,4.25,11.7,288.0,126.96,71.73
2018,5,9,7,0,762.0,62.0,4.3,12.2,341.0,179.81,114.28
2018,5,9,7,15,792.0,65.5,4.35,12.65,394.0,233.37,161.69
2018,5,9,7,30,822.0,69.0,4.4,13.1,447.0,289.97,212.94
2018,5,9,7,45,843.5,72.0,4.45,13.55,498.5,349.1,266.31
2018,5,9,8,0,865.0,75.0,4.5,14.0,550.0,406.59,317.42
2018,5,9,8,15,881.0,77.5,4.55,14.35,598.5,462.5,366.18
2018,5,9,8,30,897.0,80.0,4.6,14.7,647.0,518.89,413.91
2018,5,9,8,45,909.5,82.5,4.65,15.0,692.0,573.59,459.03
2018,5,9,9,0,922.0,85.0,4.7,15.3,737.0,627.92,502.58
2018,5,9,9,15,932.5,86.0,4.7,15.65,776.5,678.9,542.17
2018,5,9,9,30,943.0,87.0,4.7,16.0,816.0,728.8,579.0
2018,5,9,9,45,952.0,87.5,4.75,16.3,850.5,775.82,611.97
2018,5,9,10,0,961.0,88.0,4.8,16.6,885.0,821.15,643.36
2018,5,9,10,15,966.0,89.0,4.8,16.85,912.0,861.87,670.95
2018,5,9,10,30,971.0,90.0,4.8,17.1,939.0,900.21,696.61
2018,5,9,10,45,975.0,90.5,4.8,17.4,959.5,934.61,719.16
2018,5,9,11,0,979.0,91.0,4.8,17.7,980.0,966.23,739.62
2018,5,9,11,15,980.5,91.5,4.8,17.9,992.0,992.61,756.67
2018,5,9,11,30,982.0,92.0,4.8,18.1,1004.0,1015.8,771.53
2018,5,9,11,45,982.0,93.0,4.8,18.35,1009.0,1034.79,783.39
2018,5,9,12,0,982.0,94.0,4.8,18.6,1014.0,1050.37,793.0
2018,5,9,12,15,978.0,96.0,4.8,18.7,1010.0,1059.6,798.86
2018,5,9,12,30,974.0,98.0,4.8,18.8,1006.0,1065.27,802.47
2018,5,9,12,45,967.5,100.5,4.75,18.95,994.0,1065.42,801.87
2018,5,9,13,0,961.0,103.0,4.7,19.1,982.0,1062.05,799.05
2018,5,9,13,15,957.0,102.0,4.75,19.1,963.5,1054.01,794.64
2018,5,9,13,30,953.0,101.0,4.8,19.1,945.0,1042.5,788.02
2018,5,9,13,45,948.0,100.0,4.8,19.1,919.5,1026.64,778.08
2018,5,9,14,0,943.0,99.0,4.8,19.1,894.0,1007.5,766.0
2018,5,9,14,15,935.0,98.0,4.9,18.95,862.0,982.39,751.12
2018,5,9,14,30,927.0,97.0,5.0,18.8,830.0,954.38,734.13
2018,5,9,14,45,916.5,96.0,5.05,18.6,791.5,921.4,713.28
2018,5,9,15,0,906.0,95.0,5.1,18.4,753.0,886.01,690.55
2018,5,9,15,15,893.5,93.0,5.1,18.4,710.0,845.64,663.2
2018,5,9,15,30,881.0,91.0,5.1,18.4,667.0,803.41,634.27
2018,5,9,15,45,863.5,88.5,5.2,17.7,619.0,755.22,602.71
2018,5,9,16,0,846.0,86.0,5.3,17.0,571.0,709.66,572.43
2018,5,9,16,15,823.0,83.5,5.3,16.45,520.5,655.81,534.24
2018,5,9,16,30,800.0,81.0,5.3,15.9,470.0,601.98,493.15
2018,5,9,16,45,769.5,77.0,5.25,15.4,417.0,542.44,446.07
2018,5,9,17,0,739.0,73.0,5.2,14.9,364.0,484.25,398.64
2018,5,9,17,15,696.0,69.0,4.95,14.3,311.5,421.65,345.95
2018,5,9,17,30,653.0,65.0,4.7,13.7,259.0,363.75,295.61
2018,5,9,17,45,588.0,58.5,4.5,13.1,208.0,297.0,237.0
2018,5,9,18,0,523.0,52.0,4.3,12.5,157.0,236.54,182.66
2018,5,9,18,15,420.5,43.5,4.05,11.95,112.5,170.31,124.42
2018,5,9,18,30,318.0,35.0,3.8,11.4,68.0,115.04,75.68
2018,5,9,18,45,186.5,22.0,3.6,10.85,39.0,57.51,8.31
2018,5,9,19,0,55.0,9.0,3.4,10.3,10.0,14.97,0.0
2018,5,9,19,15,27.5,4.5,3.35,10.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,10,4,45,6.5,1.0,1.6,6.65,1.0,0.0,0.0
2018,5,10,5,0,13.0,2.0,1.6,6.8,2.0,0.0,0.0
2018,5,10,5,15,82.5,14.5,1.9,7.5,20.5,14.25,0.0
2018,5,10,5,30,152.0,27.0,2.2,8.2,39.0,21.01,10.39
2018,5,10,5,45,227.0,41.5,2.5,8.95,74.0,31.67,22.31
2018,5,10,6,0,302.0,56.0,2.8,9.7,109.0,41.81,31.96
2018,5,10,6,15,404.5,64.0,2.8,10.2,159.5,47.89,37.75
2018,5,10,6,30,507.0,72.0,2.8,10.7,210.0,84.62,50.27
2018,5,10,6,45,609.5,72.5,2.85,11.2,273.0,126.53,76.04
2018,5,10,7,0,712.0,73.0,2.9,11.7,336.0,182.86,119.04
2018,5,10,7,15,745.5,77.0,2.95,12.2,388.5,234.88,164.58
2018,5,10,7,30,779.0,81.0,3.0,12.7,441.0,290.37,214.14
2018,5,10,7,45,803.0,84.0,3.05,13.25,492.0,344.98,263.01
2018,5,10,8,0,827.0,87.0,3.1,13.8,543.0,401.52,312.48
2018,5,10,8,15,844.0,90.0,3.1,14.35,591.0,456.63,359.48
2018,5,10,8,30,861.0,93.0,3.1,14.9,639.0,514.6,407.11
2018,5,10,8,45,846.5,106.5,3.15,15.5,674.5,561.41,444.6
2018,5,10,9,0,832.0,120.0,3.2,16.1,710.0,607.65,480.23
2018,5,10,9,15,707.5,186.0,3.2,16.55,707.0,629.48,494.6
2018,5,10,9,30,583.0,252.0,3.2,17.0,704.0,639.96,499.46
2018,5,10,9,45,544.5,286.0,3.2,17.5,722.5,671.12,520.32
2018,5,10,10,0,506.0,320.0,3.2,18.0,741.0,698.15,537.46
2018,5,10,10,15,502.0,336.5,3.2,18.35,765.0,732.2,560.47
2018,5,10,10,30,498.0,353.0,3.2,18.7,789.0,764.74,581.99
2018,5,10,10,45,485.0,369.5,3.15,19.05,802.0,787.95,596.26
2018,5,10,11,0,472.0,386.0,3.1,19.4,815.0,809.06,608.93
2018,5,10,11,15,477.5,394.0,3.1,19.6,833.0,836.81,627.24
2018,5,10,11,30,483.0,402.0,3.1,19.8,851.0,863.25,644.46
2018,5,10,11,45,525.0,381.0,3.15,20.0,871.5,894.47,666.65
2018,5,10,12,0,567.0,360.0,3.2,20.2,892.0,924.67,688.03
2018,5,10,12,15,650.0,303.5,3.3,20.1,912.0,957.91,714.35
2018,5,10,12,30,733.0,247.0,3.4,20.0,932.0,989.93,738.43
2018,5,10,12,45,690.5,271.0,3.55,19.9,910.5,976.66,730.8
2018,5,10,13,0,648.0,295.0,3.7,19.8,889.0,960.43,720.08
2018,5,10,13,15,609.5,310.0,3.8,19.7,860.0,936.56,704.15
2018,5,10,13,30,571.0,325.0,3.9,19.6,831.0,910.87,686.89
2018,5,10,13,45,612.5,292.5,4.05,19.5,822.0,913.13,691.98
2018,5,10,14,0,654.0,260.0,4.2,19.4,813.0,911.68,694.34
2018,5,10,14,15,759.5,192.5,4.3,19.25,811.5,928.72,708.98
2018,5,10,14,30,865.0,125.0,4.4,19.1,810.0,928.39,710.77
2018,5,10,14,45,876.5,112.0,4.45,18.95,778.0,903.82,695.67
2018,5,10,15,0,888.0,99.0,4.5,18.8,746.0,875.57,678.07
2018,5,10,15,15,875.0,97.0,4.5,18.8,703.0,835.39,651.09
2018,5,10,15,30,862.0,95.0,4.5,18.8,660.0,793.44,622.66
2018,5,10,15,45,844.5,92.0,4.55,18.15,612.5,749.33,594.1
2018,5,10,16,0,827.0,89.0,4.6,17.5,565.0,700.14,561.15
2018,5,10,16,15,804.0,85.5,4.65,16.95,514.0,645.99,523.2
2018,5,10,16,30,781.0,82.0,4.7,16.4,463.0,591.92,482.5
2018,5,10,16,45,749.5,78.5,4.75,15.85,411.0,533.24,436.78
2018,5,10,17,0,718.0,75.0,4.8,15.3,359.0,476.02,390.7
2018,5,10,17,15,673.0,70.5,4.8,14.6,307.0,414.28,339.49
2018,5,10,17,30,628.0,66.0,4.8,13.9,255.0,354.81,288.51
2018,5,10,17,45,561.5,60.5,4.85,13.2,205.0,289.84,231.79
2018,5,10,18,0,495.0,55.0,4.9,12.5,155.0,231.27,179.34
2018,5,10,18,15,394.5,46.0,4.75,11.85,111.5,166.38,122.35
2018,5,10,18,30,294.0,37.0,4.6,11.2,68.0,112.18,74.81
2018,5,10,18,45,171.5,23.0,4.5,10.6,39.0,56.59,12.9
2018,5,10,19,0,49.0,9.0,4.4,10.0,10.0,14.37,0.0
2018,5,10,19,15,24.5,4.5,4.25,9.75,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.1,7.25,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.2,7.4,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.6,8.05,23.5,16.22,0.0
2018,5,11,5,30,190.0,28.0,3.0,8.7,43.0,21.79,11.38
2018,5,11,5,45,249.0,41.5,3.4,9.35,76.5,31.6,22.25
2018,5,11,6,0,308.0,55.0,3.8,10.0,110.0,40.91,31.14
2018,5,11,6,15,360.0,68.0,4.1,10.6,152.0,51.73,41.15
2018,5,11,6,30,412.0,81.0,4.4,11.2,194.0,87.87,55.87
2018,5,11,6,45,426.5,98.0,4.75,11.8,236.5,128.92,85.93
2018,5,11,7,0,441.0,115.0,5.1,12.4,279.0,171.85,121.45
2018,5,11,7,15,472.5,128.0,5.15,13.05,327.0,216.95,159.86
2018,5,11,7,30,504.0,141.0,5.2,13.7,375.0,265.46,201.8
2018,5,11,7,45,515.5,155.0,5.25,14.4,418.0,311.35,241.93
2018,5,11,8,0,527.0,169.0,5.3,15.1,461.0,358.19,282.06
2018,5,11,8,15,540.5,183.0,5.35,15.7,505.0,406.73,322.67
2018,5,11,8,30,554.0,197.0,5.4,16.3,549.0,456.11,362.95
2018,5,11,8,45,578.0,206.0,5.45,16.9,596.0,507.3,403.73
2018,5,11,9,0,602.0,215.0,5.5,17.5,643.0,560.22,444.92
2018,5,11,9,15,643.5,214.0,5.55,17.95,694.0,615.78,487.85
2018,5,11,9,30,685.0,213.0,5.6,18.4,745.0,673.73,531.79
2018,5,11,9,45,764.5,185.0,5.65,18.85,802.5,735.41,578.85
2018,5,11,10,0,844.0,157.0,5.7,19.3,860.0,801.14,626.7
2018,5,11,10,15,878.0,144.5,5.75,19.6,896.5,846.94,658.28
2018,5,11,10,30,912.0,132.0,5.8,19.9,933.0,893.77,690.39
2018,5,11,10,45,952.0,112.5,5.8,20.2,965.0,938.17,720.18
2018,5,11,11,0,992.0,93.0,5.8,20.5,997.0,981.49,748.95
2018,5,11,11,15,994.0,94.0,5.75,20.8,1010.0,1009.07,766.22
2018,5,11,11,30,996.0,95.0,5.7,21.1,1023.0,1033.46,781.29
2018,5,11,11,45,997.0,94.5,5.7,21.35,1027.5,1052.08,792.92
2018,5,11,12,0,998.0,94.0,5.7,21.6,1032.0,1067.27,802.28
2018,5,11,12,15,997.0,94.0,5.65,21.85,1029.0,1077.49,807.98
2018,5,11,12,30,996.0,94.0,5.6,22.1,1026.0,1084.13,811.36
2018,5,11,12,45,992.0,95.0,5.55,22.4,1014.5,1085.22,810.97
2018,5,11,13,0,988.0,96.0,5.5,22.7,1003.0,1082.7,808.3
2018,5,11,13,15,985.5,95.0,5.55,22.85,985.0,1075.97,804.24
2018,5,11,13,30,983.0,94.0,5.6,23.0,967.0,1065.67,797.9
2018,5,11,13,45,978.5,92.5,5.7,23.15,941.5,1049.39,787.98
2018,5,11,14,0,974.0,91.0,5.8,23.3,916.0,1029.71,775.82
2018,5,11,14,15,968.0,89.5,5.85,23.25,884.0,1005.35,760.73
2018,5,11,14,30,962.0,88.0,5.9,23.2,852.0,977.89,743.49
2018,5,11,14,45,953.5,87.0,5.95,23.2,814.0,945.82,722.82
2018,5,11,15,0,945.0,86.0,6.0,23.2,776.0,911.1,700.2
2018,5,11,15,15,933.0,84.0,6.0,23.2,732.0,869.94,672.57
2018,5,11,15,30,921.0,82.0,6.0,23.2,688.0,826.77,643.29
2018,5,11,15,45,908.0,79.0,5.85,22.9,640.5,779.97,611.21
2018,5,11,16,0,895.0,76.0,5.7,22.6,593.0,731.72,577.73
2018,5,11,16,15,878.0,72.5,5.45,22.25,542.0,679.01,540.25
2018,5,11,16,30,861.0,69.0,5.2,21.9,491.0,625.73,500.31
2018,5,11,16,45,835.5,65.5,4.9,21.55,437.5,567.16,454.36
2018,5,11,17,0,810.0,62.0,4.6,21.2,384.0,511.9,409.71
2018,5,11,17,15,772.5,58.0,4.4,20.45,330.0,448.55,358.28
2018,5,11,17,30,735.0,54.0,4.2,19.7,276.0,387.81,307.21
2018,5,11,17,45,680.0,49.0,4.0,19.0,224.0,322.18,250.79
2018,5,11,18,0,625.0,44.0,3.8,18.3,172.0,261.63,197.1
2018,5,11,18,15,531.5,38.0,3.65,17.55,125.5,194.75,138.79
2018,5,11,18,30,438.0,32.0,3.5,16.8,79.0,139.57,90.09
2018,5,11,18,45,272.5,21.0,3.4,16.1,45.5,72.14,20.81
2018,5,11,19,0,107.0,10.0,3.3,15.4,12.0,22.05,0.0
2018,5,11,19,15,53.5,5.0,3.15,15.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,12,4,45,22.5,3.0,1.85,8.25,2.5,0.0,0.0
2018,5,12,5,0,45.0,6.0,1.8,8.4,5.0,0.0,0.0
2018,5,12,5,15,190.5,17.0,2.0,9.4,30.5,16.71,0.0
2018,5,12,5,30,336.0,28.0,2.2,10.4,56.0,22.22,11.98
2018,5,12,5,45,445.0,35.0,2.35,11.4,99.0,25.96,17.17
2018,5,12,6,0,554.0,42.0,2.5,12.4,142.0,29.59,20.79
2018,5,12,6,15,619.5,48.0,2.7,13.15,193.0,40.34,30.58
2018,5,12,6,30,685.0,54.0,2.9,13.9,244.0,85.18,43.28
2018,5,12,6,45,728.0,58.0,3.05,14.65,297.0,133.1,75.24
2018,5,12,7,0,771.0,62.0,3.2,15.4,350.0,185.9,117.65
2018,5,12,7,15,801.0,65.0,3.25,16.0,403.0,239.48,164.49
2018,5,12,7,30,831.0,68.0,3.3,16.6,456.0,299.31,217.34
2018,5,12,7,45,853.5,70.5,3.35,17.25,508.0,355.51,267.09
2018,5,12,8,0,876.0,73.0,3.4,17.9,560.0,413.34,317.03
2018,5,12,8,15,892.5,75.0,3.3,18.45,608.5,469.43,364.15
2018,5,12,8,30,909.0,77.0,3.2,19.0,657.0,526.01,409.99
2018,5,12,8,45,921.5,79.0,3.1,19.6,702.0,580.65,452.63
2018,5,12,9,0,934.0,81.0,3.0,20.2,747.0,634.89,493.39
2018,5,12,9,15,939.5,84.5,2.95,20.55,785.5,685.43,530.64
2018,5,12,9,30,945.0,88.0,2.9,20.9,824.0,734.45,564.64
2018,5,12,9,45,947.5,91.5,2.85,21.25,856.0,779.58,594.05
2018,5,12,10,0,950.0,95.0,2.8,21.6,888.0,822.54,621.51
2018,5,12,10,15,955.0,96.5,2.85,21.8,915.0,863.23,648.05
2018,5,12,10,30,960.0,98.0,2.9,22.0,942.0,901.58,672.8
2018,5,12,10,45,963.0,98.5,2.9,22.25,961.5,934.68,693.37
2018,5,12,11,0,966.0,99.0,2.9,22.5,981.0,964.98,711.99
2018,5,12,11,15,967.5,99.5,2.95,22.65,993.0,990.96,728.39
2018,5,12,11,30,969.0,100.0,3.0,22.8,1005.0,1013.82,742.8
2018,5,12,11,45,969.5,99.5,3.05,22.95,1009.0,1031.48,753.88
2018,5,12,12,0,970.0,99.0,3.1,23.1,1013.0,1045.8,762.92
2018,5,12,12,15,964.0,102.5,3.2,23.2,1008.5,1054.42,768.97
2018,5,12,12,30,958.0,106.0,3.3,23.3,1004.0,1059.53,772.9
2018,5,12,12,45,949.0,109.5,3.4,23.35,991.0,1058.18,772.93
2018,5,12,13,0,940.0,113.0,3.5,23.4,978.0,1053.38,770.86
2018,5,12,13,15,936.0,113.0,3.65,23.4,960.0,1046.52,768.1
2018,5,12,13,30,932.0,113.0,3.8,23.4,942.0,1036.3,763.17
2018,5,12,13,45,925.5,111.5,3.95,23.4,916.0,1018.79,753.47
2018,5,12,14,0,919.0,110.0,4.1,23.4,890.0,998.12,741.67
2018,5,12,14,15,909.5,109.0,4.25,23.15,857.0,972.15,726.96
2018,5,12,14,30,900.0,108.0,4.4,22.9,824.0,943.42,710.25
2018,5,12,14,45,888.5,106.5,4.6,22.7,785.5,909.8,690.47
2018,5,12,15,0,877.0,105.0,4.8,22.5,747.0,873.89,668.93
2018,5,12,15,15,863.5,102.5,4.8,22.5,704.0,833.18,641.84
2018,5,12,15,30,850.0,100.0,4.8,22.5,661.0,794.93,616.31
2018,5,12,15,45,830.5,97.5,5.15,21.45,613.0,746.24,586.95
2018,5,12,16,0,811.0,95.0,5.5,20.4,565.0,696.77,555.81
2018,5,12,16,15,786.0,92.0,5.55,19.65,514.5,642.52,517.79
2018,5,12,16,30,761.0,89.0,5.6,18.9,464.0,588.53,477.45
2018,5,12,16,45,729.0,85.0,5.65,18.1,412.0,529.92,432.22
2018,5,12,17,0,697.0,81.0,5.7,17.3,360.0,474.32,387.83
2018,5,12,17,15,654.0,76.0,5.5,16.55,308.5,412.73,336.75
2018,5,12,17,30,611.0,71.0,5.3,15.8,257.0,354.45,286.92
2018,5,12,17,45,549.0,64.0,5.05,15.0,207.5,290.31,231.17
2018,5,12,18,0,487.0,57.0,4.8,14.2,158.0,232.11,179.41
2018,5,12,18,15,392.0,47.5,4.4,13.55,114.5,168.39,123.68
2018,5,12,18,30,297.0,38.0,4.0,12.9,71.0,114.79,77.04
2018,5,12,18,45,179.5,24.5,3.6,12.3,41.5,60.61,21.36
2018,5,12,19,0,62.0,11.0,3.2,11.7,12.0,18.0,0.0
2018,5,12,19,15,31.0,5.5,3.05,11.4,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,2.55,8.45,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,2.7,8.7,3.0,2.95,0.0
2018,5,13,5,15,57.0,13.5,2.95,9.15,18.0,13.27,0.0
2018,5,13,5,30,105.0,24.0,3.2,9.6,33.0,18.35,9.18
2018,5,13,5,45,157.5,36.0,3.45,10.0,59.5,26.97,18.2
2018,5,13,6,0,210.0,48.0,3.7,10.4,86.0,35.16,25.98
2018,5,13,6,15,141.5,59.5,3.75,10.7,88.5,49.43,35.97
2018,5,13,6,30,73.0,71.0,3.8,11.0,91.0,67.8,50.29
2018,5,13,6,45,39.0,95.0,3.85,11.35,106.0,92.35,72.01
2018,5,13,7,0,5.0,119.0,3.9,11.7,121.0,112.85,90.58
2018,5,13,7,15,13.5,144.5,3.85,12.1,150.5,138.89,111.68
2018,5,13,7,30,22.0,170.0,3.8,12.5,180.0,166.07,133.52
2018,5,13,7,45,129.0,194.5,3.75,12.95,265.5,221.56,176.59
2018,5,13,8,0,236.0,219.0,3.7,13.4,351.0,291.76,232.28
2018,5,13,8,15,491.5,176.0,3.65,13.85,481.0,380.0,302.41
2018,5,13,8,30,747.0,133.0,3.6,14.3,611.0,494.68,393.81
2018,5,13,8,45,795.5,124.0,3.6,14.75,664.5,553.31,440.58
2018,5,13,9,0,844.0,115.0,3.6,15.2,718.0,613.11,487.43
2018,5,13,9,15,861.5,114.0,3.6,15.6,758.5,664.38,526.48
2018,5,13,9,30,879.0,113.0,3.6,16.0,799.0,714.05,563.41
2018,5,13,9,45,895.5,110.0,3.65,16.45,834.5,760.47,595.22
2018,5,13,10,0,912.0,107.0,3.7,16.9,870.0,805.9,625.88
2018,5,13,10,15,918.5,108.0,3.8,17.2,897.0,845.94,652.96
2018,5,13,10,30,925.0,109.0,3.9,17.5,924.0,883.84,678.36
2018,5,13,10,45,930.0,109.0,3.95,17.8,944.0,917.13,700.15
2018,5,13,11,0,935.0,109.0,4.0,18.1,964.0,947.83,720.06
2018,5,13,11,15,937.0,110.0,4.1,18.3,976.5,974.04,737.4
2018,5,13,11,30,939.0,111.0,4.2,18.5,989.0,997.25,752.75
2018,5,13,11,45,940.0,111.0,4.35,18.7,994.0,1015.41,765.03
2018,5,13,12,0,941.0,111.0,4.5,18.9,999.0,1030.36,775.61
2018,5,13,12,15,935.5,114.0,4.6,18.9,994.5,1038.69,782.11
2018,5,13,12,30,930.0,117.0,4.7,18.9,990.0,1043.62,786.47
2018,5,13,12,45,921.0,121.0,4.8,18.9,977.5,1042.72,787.02
2018,5,13,13,0,912.0,125.0,4.9,18.9,965.0,1038.49,785.43
2018,5,13,13,15,908.0,124.5,5.0,18.75,947.5,1031.3,782.39
2018,5,13,13,30,904.0,124.0,5.1,18.6,930.0,1020.85,777.19
2018,5,13,13,45,898.0,123.0,5.15,18.4,905.0,1004.73,767.89
2018,5,13,14,0,892.0,122.0,5.2,18.2,880.0,985.55,756.53
2018,5,13,14,15,885.0,119.5,5.25,17.95,848.5,960.91,741.47
2018,5,13,14,30,878.0,117.0,5.3,17.7,817.0,933.47,724.4
2018,5,13,14,45,868.5,115.0,5.3,17.45,780.0,901.7,703.83
2018,5,13,15,0,859.0,113.0,5.3,17.2,743.0,867.61,681.47
2018,5,13,15,15,845.0,110.5,5.3,17.2,700.5,831.64,656.94
2018,5,13,15,30,831.0,108.0,5.3,17.2,658.0,789.27,627.5
2018,5,13,15,45,815.0,104.5,5.25,16.5,611.5,742.85,596.16
2018,5,13,16,0,799.0,101.0,5.2,15.8,565.0,695.43,563.54
2018,5,13,16,15,778.5,96.0,5.15,15.35,515.5,642.55,524.93
2018,5,13,16,30,758.0,91.0,5.1,14.9,466.0,589.58,484.18
2018,5,13,16,45,729.0,86.0,5.0,14.4,414.5,531.79,438.38
2018,5,13,17,0,700.0,81.0,4.9,13.9,363.0,476.72,393.42
2018,5,13,17,15,658.5,75.5,4.75,13.4,311.5,415.15,341.78
2018,5,13,17,30,617.0,70.0,4.6,12.9,260.0,356.76,291.31
2018,5,13,17,45,556.0,63.5,4.45,12.35,210.5,293.2,235.53
2018,5,13,18,0,495.0,57.0,4.3,11.8,161.0,235.47,183.64
2018,5,13,18,15,401.5,47.5,4.1,11.3,117.0,171.63,127.31
2018,5,13,18,30,308.0,38.0,3.9,10.8,73.0,117.76,80.03
2018,5,13,18,45,188.0,25.0,3.65,10.3,43.0,63.15,25.44
2018,5,13,19,0,68.0,12.0,3.4,9.8,13.0,19.78,0.0
2018,5,13,19,15,34.0,6.0,3.3,9.6,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.0,2.85,7.15,2.0,0.0,0.0
2018,5,14,5,0,17.0,4.0,2.8,7.2,4.0,3.93,0.0
2018,5,14,5,15,111.0,18.0,2.9,7.45,27.0,17.69,0.0
2018,5,14,5,30,205.0,32.0,3.0,7.7,50.0,24.92,14.9
2018,5,14,5,45,285.5,42.0,3.1,8.0,85.0,31.78,22.69
2018,5,14,6,0,366.0,52.0,3.2,8.3,120.0,38.11,28.91
2018,5,14,6,15,239.5,56.0,3.15,8.7,106.0,43.43,29.97
2018,5,14,6,30,113.0,60.0,3.1,9.1,92.0,58.04,40.73
2018,5,14,6,45,59.0,86.0,3.1,9.55,103.0,84.43,64.81
2018,5,14,7,0,5.0,112.0,3.1,10.0,114.0,106.74,85.95
