Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,15,45,887.0,89.5,4.25,31.65,685.5,802.27,596.18
2018,6,22,16,0,873.0,87.0,4.4,30.8,640.0,756.33,568.73
2018,6,22,16,15,855.0,85.0,4.45,30.15,591.5,706.96,537.41
2018,6,22,16,30,837.0,83.0,4.5,29.5,543.0,660.08,507.02
2018,6,22,16,45,813.5,79.5,4.5,28.85,492.0,604.58,467.47
2018,6,22,17,0,790.0,76.0,4.5,28.2,441.0,549.57,427.09
2018,6,22,17,15,758.0,72.0,4.45,27.25,389.0,490.26,382.38
2018,6,22,17,30,726.0,68.0,4.4,26.3,337.0,432.84,337.49
2018,6,22,17,45,681.5,63.5,4.35,25.3,286.0,371.61,288.15
2018,6,22,18,0,637.0,59.0,4.3,24.3,235.0,315.09,240.9
2018,6,22,18,15,571.5,53.5,4.2,23.15,187.5,253.7,188.99
2018,6,22,18,30,506.0,48.0,4.1,22.0,140.0,198.78,141.67
2018,6,22,18,45,403.0,39.5,3.95,20.9,99.0,139.02,92.06
2018,6,22,19,0,300.0,31.0,3.8,19.8,58.0,90.24,50.87
2018,6,22,19,15,171.0,18.5,3.75,19.15,32.0,41.09,0.0
2018,6,22,19,30,42.0,6.0,3.7,18.5,6.0,8.83,0.0
2018,6,22,19,45,21.0,3.0,3.7,17.9,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,23,4,45,77.0,7.5,1.3,14.2,10.0,0.0,0.0
2018,6,23,5,0,154.0,15.0,1.3,14.7,20.0,14.74,0.0
2018,6,23,5,15,293.0,24.5,1.5,15.7,53.0,19.27,8.17
2018,6,23,5,30,432.0,34.0,1.7,16.7,86.0,25.68,16.32
2018,6,23,5,45,517.0,40.0,1.9,17.75,130.5,28.52,19.26
2018,6,23,6,0,602.0,46.0,2.1,18.8,175.0,34.21,24.42
2018,6,23,6,15,656.0,50.0,2.2,19.55,224.0,56.49,28.42
2018,6,23,6,30,710.0,54.0,2.3,20.3,273.0,100.49,50.49
2018,6,23,6,45,747.0,57.5,2.45,21.1,324.5,147.82,84.03
2018,6,23,7,0,784.0,61.0,2.6,21.9,376.0,199.24,125.63
2018,6,23,7,15,810.5,64.0,2.7,22.7,427.5,255.23,173.37
2018,6,23,7,30,837.0,67.0,2.8,23.5,479.0,310.06,220.62
2018,6,23,7,45,856.5,69.0,2.85,24.3,528.5,363.87,266.64
2018,6,23,8,0,876.0,71.0,2.9,25.1,578.0,419.03,312.54
2018,6,23,8,15,891.0,73.0,3.0,25.8,625.5,473.27,356.59
2018,6,23,8,30,906.0,75.0,3.1,26.5,673.0,527.95,399.53
2018,6,23,8,45,918.0,76.5,3.2,27.25,716.5,580.7,439.6
2018,6,23,9,0,930.0,78.0,3.3,28.0,760.0,633.09,478.12
2018,6,23,9,15,938.0,80.0,3.35,28.7,799.0,682.8,513.46
2018,6,23,9,30,946.0,82.0,3.4,29.4,838.0,731.34,545.57
2018,6,23,9,45,952.0,83.5,3.45,30.1,871.0,776.55,574.0
2018,6,23,10,0,958.0,85.0,3.5,30.8,904.0,820.0,600.81
2018,6,23,10,15,964.0,86.0,3.55,31.4,932.0,860.99,625.85
2018,6,23,10,30,970.0,87.0,3.6,32.0,960.0,899.83,649.17
2018,6,23,10,45,974.0,87.5,3.6,32.6,981.0,934.09,668.99
2018,6,23,11,0,978.0,88.0,3.6,33.2,1002.0,965.73,686.92
2018,6,23,11,15,981.0,88.5,3.65,33.55,1016.5,993.66,703.39
2018,6,23,11,30,984.0,89.0,3.7,33.9,1031.0,1018.65,717.97
2018,6,23,11,45,986.0,89.0,3.75,34.25,1038.0,1039.11,729.72
2018,6,23,12,0,988.0,89.0,3.8,34.6,1045.0,1056.38,739.52
2018,6,23,12,15,988.0,89.5,3.85,34.75,1044.5,1068.91,747.06
2018,6,23,12,30,988.0,90.0,3.9,34.9,1044.0,1078.06,752.63
2018,6,23,12,45,986.5,90.5,3.95,35.1,1036.0,1082.29,755.11
2018,6,23,13,0,985.0,91.0,4.0,35.3,1028.0,1083.07,755.59
2018,6,23,13,15,983.5,90.5,4.0,35.35,1013.0,1079.34,753.54
2018,6,23,13,30,982.0,90.0,4.0,35.4,998.0,1072.15,749.49
2018,6,23,13,45,978.5,89.0,4.0,35.45,975.0,1059.05,741.87
2018,6,23,14,0,975.0,88.0,4.0,35.5,952.0,1042.62,732.3
2018,6,23,14,15,969.5,87.5,3.95,35.45,923.0,1021.58,719.9
2018,6,23,14,30,964.0,87.0,3.9,35.4,894.0,997.49,705.64
2018,6,23,14,45,958.0,85.0,3.9,35.35,859.0,968.41,688.51
2018,6,23,15,0,952.0,83.0,3.9,35.3,824.0,936.58,669.57
2018,6,23,15,15,942.5,82.0,3.9,35.3,783.5,900.23,647.47
2018,6,23,15,30,933.0,81.0,3.9,35.3,743.0,861.7,623.79
2018,6,23,15,45,921.0,78.5,3.8,34.9,697.5,817.56,596.69
2018,6,23,16,0,909.0,76.0,3.7,34.5,652.0,771.83,568.21
2018,6,23,16,15,892.0,74.0,3.55,34.1,603.0,721.74,536.11
2018,6,23,16,30,875.0,72.0,3.4,33.7,554.0,670.96,503.05
2018,6,23,16,45,852.5,69.5,3.25,33.25,502.5,615.75,464.64
2018,6,23,17,0,830.0,67.0,3.1,32.8,451.0,560.91,424.86
2018,6,23,17,15,798.0,64.0,2.9,31.6,398.0,503.28,382.78
2018,6,23,17,30,766.0,61.0,2.7,30.4,345.0,445.05,338.71
2018,6,23,17,45,722.0,57.5,2.5,29.25,293.5,383.17,290.2
2018,6,23,18,0,678.0,54.0,2.3,28.1,242.0,324.91,242.79
2018,6,23,18,15,610.0,49.0,2.5,26.8,192.5,261.0,190.48
2018,6,23,18,30,542.0,44.0,2.7,25.5,143.0,204.86,143.22
2018,6,23,18,45,436.0,36.5,2.9,24.25,101.0,143.6,93.25
2018,6,23,19,0,330.0,29.0,3.1,23.0,59.0,93.67,51.72
2018,6,23,19,15,194.5,18.0,3.45,22.1,33.0,43.56,0.0
2018,6,23,19,30,59.0,7.0,3.8,21.2,7.0,11.03,0.0
2018,6,23,19,45,29.5,3.5,4.1,20.35,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,18.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,24,4,45,35.5,6.0,3.85,12.15,7.0,0.0,0.0
2018,6,24,5,0,71.0,12.0,3.9,12.3,14.0,11.8,0.0
2018,6,24,5,15,164.0,26.5,4.0,12.8,43.0,20.69,9.16
2018,6,24,5,30,257.0,41.0,4.1,13.3,72.0,31.48,21.54
2018,6,24,5,45,330.0,54.0,4.15,13.85,112.5,40.53,30.17
2018,6,24,6,0,403.0,67.0,4.2,14.4,153.0,49.13,38.13
2018,6,24,6,15,461.0,77.0,4.3,15.1,199.5,70.62,45.15
2018,6,24,6,30,519.0,87.0,4.4,15.8,246.0,110.13,67.14
2018,6,24,6,45,564.5,94.5,4.45,16.45,296.0,152.01,97.17
2018,6,24,7,0,610.0,102.0,4.5,17.1,346.0,199.01,135.07
2018,6,24,7,15,645.0,107.0,4.55,17.8,396.0,246.18,175.43
2018,6,24,7,30,680.0,112.0,4.6,18.5,446.0,296.99,219.36
2018,6,24,7,45,708.0,115.5,4.65,19.2,495.5,347.45,262.96
2018,6,24,8,0,736.0,119.0,4.7,19.9,545.0,400.37,307.74
2018,6,24,8,15,757.0,123.0,4.8,20.4,592.5,452.8,351.48
2018,6,24,8,30,778.0,127.0,4.9,20.9,640.0,508.65,396.69
2018,6,24,8,45,794.5,130.0,5.0,21.45,683.5,559.68,437.09
2018,6,24,9,0,811.0,133.0,5.1,22.0,727.0,611.05,476.72
2018,6,24,9,15,831.0,132.0,5.2,22.4,768.5,660.98,514.74
2018,6,24,9,30,851.0,131.0,5.3,22.8,810.0,711.03,552.04
2018,6,24,9,45,870.0,127.0,5.4,23.2,846.5,757.52,584.79
2018,6,24,10,0,889.0,123.0,5.5,23.6,883.0,802.82,615.71
2018,6,24,10,15,896.5,124.0,5.6,23.85,911.0,842.74,642.92
2018,6,24,10,30,904.0,125.0,5.7,24.1,939.0,880.79,668.65
2018,6,24,10,45,910.5,125.5,5.75,24.35,961.0,915.42,691.61
2018,6,24,11,0,917.0,126.0,5.8,24.6,983.0,947.76,712.89
2018,6,24,11,15,921.5,126.0,5.85,24.75,997.5,975.31,731.11
2018,6,24,11,30,926.0,126.0,5.9,24.9,1012.0,1000.17,747.5
2018,6,24,11,45,929.5,125.0,5.95,25.0,1019.5,1020.29,760.84
2018,6,24,12,0,933.0,124.0,6.0,25.1,1027.0,1037.44,772.27
2018,6,24,12,15,934.5,123.5,6.0,25.15,1027.0,1050.08,780.55
2018,6,24,12,30,936.0,123.0,6.0,25.2,1027.0,1059.55,786.81
2018,6,24,12,45,936.0,122.0,6.0,25.2,1019.0,1063.79,789.82
2018,6,24,13,0,936.0,121.0,6.0,25.2,1011.0,1064.74,790.76
2018,6,24,13,15,932.0,120.5,6.0,25.15,994.5,1058.88,787.41
2018,6,24,13,30,928.0,120.0,6.0,25.1,978.0,1049.77,782.0
2018,6,24,13,45,922.5,119.5,6.0,25.0,955.0,1035.97,773.69
2018,6,24,14,0,917.0,119.0,6.0,24.9,932.0,1019.07,763.36
2018,6,24,14,15,910.0,118.0,6.0,24.65,902.5,997.23,750.16
2018,6,24,14,30,903.0,117.0,6.0,24.4,873.0,972.57,735.04
2018,6,24,14,45,893.0,116.0,6.0,24.15,837.5,942.5,716.11
2018,6,24,15,0,883.0,115.0,6.0,23.9,802.0,910.05,695.45
2018,6,24,15,15,871.5,112.0,6.0,23.9,761.0,872.02,670.02
2018,6,24,15,30,860.0,109.0,6.0,23.9,720.0,832.08,643.07
2018,6,24,15,45,842.0,108.0,6.0,23.0,674.5,791.45,617.6
2018,6,24,16,0,824.0,107.0,6.0,22.1,629.0,745.63,587.82
2018,6,24,16,15,800.0,104.5,5.95,21.5,579.5,693.15,551.65
2018,6,24,16,30,776.0,102.0,5.9,20.9,530.0,640.7,513.7
2018,6,24,16,45,747.0,99.0,5.9,20.3,479.0,586.32,472.64
2018,6,24,17,0,718.0,96.0,5.9,19.7,428.0,531.63,430.2
2018,6,24,17,15,680.0,91.0,5.75,19.05,376.0,471.33,381.95
2018,6,24,17,30,642.0,86.0,5.6,18.4,324.0,413.59,334.44
2018,6,24,17,45,592.0,79.5,5.5,17.75,273.5,351.88,282.57
2018,6,24,18,0,542.0,73.0,5.4,17.1,223.0,294.54,233.06
2018,6,24,18,15,477.0,64.5,5.15,16.45,177.0,234.79,180.9
2018,6,24,18,30,412.0,56.0,4.9,15.8,131.0,181.5,133.93
2018,6,24,18,45,322.0,44.0,4.65,15.2,92.0,125.21,85.97
2018,6,24,19,0,232.0,32.0,4.4,14.6,53.0,79.77,46.84
2018,6,24,19,15,135.5,19.0,4.25,14.25,29.5,37.39,0.0
2018,6,24,19,30,39.0,6.0,4.1,13.9,6.0,8.67,0.0
2018,6,24,19,45,19.5,3.0,4.0,13.5,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,25,4,45,23.5,4.5,3.7,10.1,5.0,0.0,0.0
2018,6,25,5,0,47.0,9.0,3.8,10.3,10.0,8.85,0.0
2018,6,25,5,15,146.5,22.0,3.95,10.8,37.0,16.97,6.42
2018,6,25,5,30,246.0,35.0,4.1,11.3,64.0,26.59,17.47
2018,6,25,5,45,294.5,43.5,4.25,11.8,94.5,32.18,23.01
2018,6,25,6,0,343.0,52.0,4.4,12.3,125.0,36.26,26.94
2018,6,25,6,15,171.5,63.0,4.35,12.8,99.5,56.13,39.16
2018,6,25,6,30,0.0,74.0,4.3,13.3,74.0,70.69,54.87
2018,6,25,6,45,13.5,106.0,4.25,13.8,111.5,101.58,80.15
2018,6,25,7,0,27.0,138.0,4.2,14.3,149.0,130.98,103.78
2018,6,25,7,15,140.0,162.0,4.2,14.8,229.5,178.76,139.02
2018,6,25,7,30,253.0,186.0,4.2,15.3,310.0,238.74,185.34
2018,6,25,7,45,390.0,179.5,4.15,15.75,393.5,293.42,228.08
2018,6,25,8,0,527.0,173.0,4.1,16.2,477.0,365.07,285.32
2018,6,25,8,15,629.5,155.5,4.1,16.75,548.5,424.2,333.31
2018,6,25,8,30,732.0,138.0,4.1,17.3,620.0,492.84,388.35
2018,6,25,8,45,801.0,121.0,4.05,17.85,680.5,554.19,436.87
2018,6,25,9,0,870.0,104.0,4.0,18.4,741.0,620.2,487.84
2018,6,25,9,15,885.5,103.0,4.05,18.95,781.0,669.41,524.86
2018,6,25,9,30,901.0,102.0,4.1,19.5,821.0,718.18,560.18
2018,6,25,9,45,915.5,100.0,4.15,20.0,856.5,764.56,591.53
2018,6,25,10,0,930.0,98.0,4.2,20.5,892.0,809.9,621.71
2018,6,25,10,15,936.5,99.0,4.3,20.85,920.0,850.42,648.71
2018,6,25,10,30,943.0,100.0,4.4,21.2,948.0,888.89,674.05
2018,6,25,10,45,947.5,100.0,4.45,21.6,968.5,922.42,695.56
2018,6,25,11,0,952.0,100.0,4.5,22.0,989.0,953.42,715.25
2018,6,25,11,15,955.0,100.0,4.6,22.25,1003.0,980.37,732.98
2018,6,25,11,30,958.0,100.0,4.7,22.5,1017.0,1004.46,748.8
2018,6,25,11,45,959.5,100.5,4.75,22.7,1024.0,1024.62,761.77
2018,6,25,12,0,961.0,101.0,4.8,22.9,1031.0,1041.67,772.73
2018,6,25,12,15,962.0,100.0,4.85,22.95,1030.0,1053.52,780.79
2018,6,25,12,30,963.0,99.0,4.9,23.0,1029.0,1062.1,786.8
2018,6,25,12,45,963.0,98.0,5.0,23.05,1021.0,1066.34,790.51
2018,6,25,13,0,963.0,97.0,5.1,23.1,1013.0,1067.19,792.09
2018,6,25,13,15,960.0,96.5,5.15,23.0,997.0,1062.15,789.9
2018,6,25,13,30,957.0,96.0,5.2,22.9,981.0,1053.75,785.6
2018,6,25,13,45,953.0,94.5,5.25,22.8,958.0,1040.0,777.78
2018,6,25,14,0,949.0,93.0,5.3,22.7,935.0,1023.01,767.84
2018,6,25,14,15,943.0,92.5,5.35,22.45,906.0,1002.03,755.68
2018,6,25,14,30,937.0,92.0,5.4,22.2,877.0,978.09,741.47
2018,6,25,14,45,929.5,90.5,5.4,21.95,842.0,948.9,723.23
2018,6,25,15,0,922.0,89.0,5.4,21.7,807.0,917.11,703.1
2018,6,25,15,15,912.0,87.0,5.4,21.7,766.5,880.21,678.55
2018,6,25,15,30,902.0,85.0,5.4,21.7,726.0,841.22,652.36
2018,6,25,15,45,890.5,82.5,5.4,20.85,682.0,798.62,625.42
2018,6,25,16,0,879.0,80.0,5.4,20.0,638.0,754.47,596.85
2018,6,25,16,15,863.5,77.5,5.4,19.35,590.5,706.13,564.14
2018,6,25,16,30,848.0,75.0,5.4,18.7,543.0,657.03,530.22
2018,6,25,16,45,827.0,73.0,5.4,18.05,493.5,604.54,490.99
2018,6,25,17,0,806.0,71.0,5.4,17.4,444.0,554.78,452.21
2018,6,25,17,15,776.5,67.0,5.35,16.7,392.5,496.05,405.11
2018,6,25,17,30,747.0,63.0,5.3,16.0,341.0,438.95,357.77
2018,6,25,17,45,705.5,59.5,5.25,15.25,290.5,379.05,306.69
2018,6,25,18,0,664.0,56.0,5.2,14.5,240.0,322.53,256.86
2018,6,25,18,15,603.0,50.5,5.1,13.95,192.0,261.99,202.68
2018,6,25,18,30,542.0,45.0,5.0,13.4,144.0,206.63,152.39
2018,6,25,18,45,445.0,37.5,4.85,12.8,103.0,147.26,100.57
2018,6,25,19,0,348.0,30.0,4.7,12.2,62.0,98.22,57.14
2018,6,25,19,15,208.0,19.5,4.65,11.9,35.5,46.98,0.0
2018,6,25,19,30,68.0,9.0,4.6,11.6,9.0,13.71,0.0
2018,6,25,19,45,34.0,4.5,4.5,11.25,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,26,4,45,56.5,7.0,3.1,8.75,8.5,0.0,0.0
2018,6,26,5,0,113.0,14.0,3.2,9.0,17.0,13.76,0.0
2018,6,26,5,15,248.0,25.5,3.25,9.5,49.5,20.45,8.74
2018,6,26,5,30,383.0,37.0,3.3,10.0,82.0,28.74,19.44
2018,6,26,5,45,469.0,45.0,3.35,10.55,126.0,33.16,24.01
2018,6,26,6,0,555.0,53.0,3.4,11.1,170.0,37.35,28.06
2018,6,26,6,15,612.5,59.0,3.35,11.7,220.0,58.02,32.6
2018,6,26,6,30,670.0,65.0,3.3,12.3,270.0,101.83,55.3
2018,6,26,6,45,709.5,69.5,3.3,12.9,321.5,151.37,91.5
2018,6,26,7,0,749.0,74.0,3.3,13.5,373.0,202.05,133.45
2018,6,26,7,15,778.5,77.5,3.3,14.15,425.0,253.68,178.9
2018,6,26,7,30,808.0,81.0,3.3,14.8,477.0,308.29,227.39
2018,6,26,7,45,830.5,83.5,3.3,15.45,527.5,362.3,275.13
2018,6,26,8,0,853.0,86.0,3.3,16.1,578.0,418.09,323.18
2018,6,26,8,15,870.0,88.5,3.35,16.8,626.0,475.74,371.3
2018,6,26,8,30,887.0,91.0,3.4,17.5,674.0,531.0,416.1
2018,6,26,8,45,900.5,92.5,3.45,18.15,718.5,583.82,457.75
2018,6,26,9,0,914.0,94.0,3.5,18.8,763.0,636.46,497.96
2018,6,26,9,15,922.0,97.0,3.55,19.4,802.0,686.57,535.14
2018,6,26,9,30,930.0,100.0,3.6,20.0,841.0,735.54,569.81
2018,6,26,9,45,934.5,103.0,3.7,20.65,874.0,780.63,599.66
2018,6,26,10,0,939.0,106.0,3.8,21.3,907.0,823.88,627.85
2018,6,26,10,15,946.5,106.0,3.9,21.75,935.5,864.65,654.47
2018,6,26,10,30,954.0,106.0,4.0,22.2,964.0,903.4,679.48
2018,6,26,10,45,960.0,105.5,4.1,22.6,985.5,938.16,701.71
2018,6,26,11,0,966.0,105.0,4.2,23.0,1007.0,970.44,722.17
2018,6,26,11,15,970.0,104.5,4.3,23.25,1021.5,998.24,739.98
2018,6,26,11,30,974.0,104.0,4.4,23.5,1036.0,1023.17,755.89
2018,6,26,11,45,976.5,103.5,4.5,23.75,1043.0,1043.66,768.9
2018,6,26,12,0,979.0,103.0,4.6,24.0,1050.0,1061.01,780.15
2018,6,26,12,15,981.0,101.5,4.7,24.05,1049.5,1073.62,789.11
2018,6,26,12,30,983.0,100.0,4.8,24.1,1049.0,1082.9,796.01
2018,6,26,12,45,985.0,97.0,4.9,24.1,1041.0,1087.25,799.96
2018,6,26,13,0,987.0,94.0,5.0,24.1,1033.0,1088.1,801.75
2018,6,26,13,15,985.5,93.0,5.1,23.95,1017.5,1084.02,800.88
2018,6,26,13,30,984.0,92.0,5.2,23.8,1002.0,1076.46,797.8
2018,6,26,13,45,981.0,91.0,5.3,23.65,979.5,1063.98,791.52
2018,6,26,14,0,978.0,90.0,5.4,23.5,957.0,1048.15,783.04
2018,6,26,14,15,973.5,88.0,5.45,23.2,927.5,1026.56,770.74
2018,6,26,14,30,969.0,86.0,5.5,22.9,898.0,1001.84,756.3
2018,6,26,14,45,962.5,84.0,5.55,22.55,862.5,972.29,738.61
2018,6,26,15,0,956.0,82.0,5.6,22.2,827.0,940.0,718.87
2018,6,26,15,15,946.5,81.0,5.6,22.2,786.5,903.63,694.82
2018,6,26,15,30,937.0,80.0,5.6,22.2,746.0,865.05,669.06
2018,6,26,15,45,926.0,77.0,5.6,21.0,700.5,821.08,642.23
2018,6,26,16,0,915.0,74.0,5.6,19.8,655.0,775.43,613.58
2018,6,26,16,15,900.0,72.0,5.55,19.2,606.5,726.56,580.29
2018,6,26,16,30,885.0,70.0,5.5,18.6,558.0,676.82,545.77
2018,6,26,16,45,865.0,67.0,5.45,18.0,507.0,622.21,505.19
2018,6,26,17,0,845.0,64.0,5.4,17.4,456.0,567.69,462.68
2018,6,26,17,15,817.5,61.0,5.3,16.8,404.0,509.54,415.77
2018,6,26,17,30,790.0,58.0,5.2,16.2,352.0,454.74,369.99
2018,6,26,17,45,750.5,54.0,5.1,15.55,300.0,393.04,317.28
2018,6,26,18,0,711.0,50.0,5.0,14.9,248.0,334.5,265.58
2018,6,26,18,15,651.5,45.5,4.85,14.25,199.0,272.19,209.82
2018,6,26,18,30,592.0,41.0,4.7,13.6,150.0,215.65,158.28
2018,6,26,18,45,496.0,34.5,4.55,13.0,107.0,154.75,104.83
2018,6,26,19,0,400.0,28.0,4.4,12.4,64.0,105.44,60.72
2018,6,26,19,15,245.0,18.0,4.3,12.0,36.5,50.14,0.0
2018,6,26,19,30,90.0,8.0,4.2,11.6,9.0,14.34,0.0
2018,6,26,19,45,45.0,4.0,4.15,11.25,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.0,3.55,9.0,7.5,0.0,0.0
2018,6,27,5,0,96.0,12.0,3.7,9.2,15.0,11.8,0.0
2018,6,27,5,15,220.0,23.5,3.85,9.7,45.0,18.49,7.12
2018,6,27,5,30,344.0,35.0,4.0,10.2,75.0,26.84,17.73
2018,6,27,5,45,469.5,42.0,4.1,10.75,124.5,30.49,21.59
2018,6,27,6,0,595.0,49.0,4.2,11.3,174.0,33.98,25.0
2018,6,27,6,15,651.5,54.0,4.2,11.85,224.0,57.37,31.68
2018,6,27,6,30,708.0,59.0,4.2,12.4,274.0,101.96,54.09
2018,6,27,6,45,747.0,62.0,4.2,12.95,326.0,148.84,87.8
2018,6,27,7,0,786.0,65.0,4.2,13.5,378.0,200.09,130.45
2018,6,27,7,15,813.5,68.5,4.2,14.1,430.5,253.2,177.62
2018,6,27,7,30,841.0,72.0,4.2,14.7,483.0,312.52,230.49
2018,6,27,7,45,862.0,74.0,4.15,15.3,533.5,367.13,279.2
2018,6,27,8,0,883.0,76.0,4.1,15.9,584.0,423.24,328.01
2018,6,27,8,15,898.0,78.0,4.15,16.45,632.0,477.93,374.59
2018,6,27,8,30,913.0,80.0,4.2,17.0,680.0,533.06,420.09
2018,6,27,8,45,925.0,81.5,4.2,17.55,724.0,586.26,462.6
2018,6,27,9,0,937.0,83.0,4.2,18.1,768.0,639.12,503.5
2018,6,27,9,15,940.0,87.5,4.25,18.6,805.5,688.45,540.68
2018,6,27,9,30,943.0,92.0,4.3,19.1,843.0,736.19,574.72
2018,6,27,9,45,942.0,97.5,4.4,19.6,874.5,780.21,604.64
2018,6,27,10,0,941.0,103.0,4.5,20.1,906.0,821.95,632.64
2018,6,27,10,15,947.5,104.0,4.6,20.4,934.0,862.98,660.4
2018,6,27,10,30,954.0,105.0,4.7,20.7,962.0,901.93,686.53
2018,6,27,10,45,958.5,105.5,4.75,21.0,983.5,936.4,709.05
2018,6,27,11,0,963.0,106.0,4.8,21.3,1005.0,968.32,729.73
2018,6,27,11,15,966.0,106.0,4.95,21.35,1019.0,995.67,748.77
2018,6,27,11,30,969.0,106.0,5.1,21.4,1033.0,1020.11,765.92
2018,6,27,11,45,970.5,106.0,5.2,21.5,1039.5,1040.11,779.58
2018,6,27,12,0,972.0,106.0,5.3,21.6,1046.0,1056.95,791.21
2018,6,27,12,15,971.5,106.0,5.4,21.45,1044.5,1068.6,800.24
2018,6,27,12,30,971.0,106.0,5.5,21.3,1043.0,1076.91,807.17
2018,6,27,12,45,969.0,105.5,5.6,21.15,1034.0,1079.84,810.59
2018,6,27,13,0,967.0,105.0,5.7,21.0,1025.0,1079.36,811.84
2018,6,27,13,15,964.5,104.5,5.75,20.75,1009.5,1074.96,810.49
2018,6,27,13,30,962.0,104.0,5.8,20.5,994.0,1067.18,806.94
2018,6,27,13,45,958.0,102.5,5.85,20.25,970.5,1053.52,799.46
2018,6,27,14,0,954.0,101.0,5.9,20.0,947.0,1036.6,789.8
2018,6,27,14,15,949.0,99.0,5.95,19.65,917.5,1015.03,777.24
2018,6,27,14,30,944.0,97.0,6.0,19.3,888.0,990.43,762.53
2018,6,27,14,45,937.5,94.5,6.05,18.95,852.5,961.01,744.34
2018,6,27,15,0,931.0,92.0,6.1,18.6,817.0,928.91,724.12
2018,6,27,15,15,920.5,90.5,6.1,18.6,776.5,891.93,698.97
2018,6,27,15,30,910.0,89.0,6.1,18.6,736.0,852.87,672.17
2018,6,27,15,45,898.0,86.5,6.1,17.65,691.0,809.65,644.46
2018,6,27,16,0,886.0,84.0,6.1,16.7,646.0,764.89,615.08
2018,6,27,16,15,870.5,81.0,6.1,16.15,598.0,715.77,580.88
2018,6,27,16,30,855.0,78.0,6.1,15.6,550.0,665.86,545.47
2018,6,27,16,45,833.0,74.5,6.05,15.05,498.5,613.51,505.24
2018,6,27,17,0,811.0,71.0,6.0,14.5,447.0,558.51,461.5
2018,6,27,17,15,780.5,67.5,5.95,13.95,395.0,499.55,413.23
2018,6,27,17,30,750.0,64.0,5.9,13.4,343.0,442.28,364.84
2018,6,27,17,45,708.0,60.0,5.8,12.9,292.0,381.43,311.96
2018,6,27,18,0,666.0,56.0,5.7,12.4,241.0,324.0,260.52
2018,6,27,18,15,601.5,50.5,5.55,11.9,192.5,262.13,204.69
2018,6,27,18,30,537.0,45.0,5.4,11.4,144.0,205.8,153.19
2018,6,27,18,45,435.0,38.0,5.25,10.95,102.5,145.98,100.7
2018,6,27,19,0,333.0,31.0,5.1,10.5,61.0,96.94,57.26
2018,6,27,19,15,198.0,20.0,4.95,10.3,35.0,46.48,0.0
2018,6,27,19,30,63.0,9.0,4.8,10.1,9.0,13.41,0.0
2018,6,27,19,45,31.5,4.5,4.7,9.9,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,28,4,45,39.0,6.5,3.5,9.35,7.5,0.0,0.0
2018,6,28,5,0,78.0,13.0,3.6,9.6,15.0,12.78,0.0
2018,6,28,5,15,202.5,25.5,3.6,10.15,45.5,19.96,7.82
2018,6,28,5,30,327.0,38.0,3.6,10.7,76.0,29.88,20.31
2018,6,28,5,45,420.5,46.5,3.65,11.25,119.0,34.69,25.27
2018,6,28,6,0,514.0,55.0,3.7,11.8,162.0,39.24,29.66
2018,6,28,6,15,574.5,60.0,3.65,12.4,210.0,56.54,32.69
2018,6,28,6,30,635.0,65.0,3.6,13.0,258.0,97.61,53.24
2018,6,28,6,45,677.0,70.0,3.5,13.55,309.0,142.99,85.73
2018,6,28,7,0,719.0,75.0,3.4,14.1,360.0,195.81,129.13
2018,6,28,7,15,749.5,78.5,3.4,14.65,411.5,246.03,173.19
2018,6,28,7,30,780.0,82.0,3.4,15.2,463.0,299.36,220.49
2018,6,28,7,45,804.0,84.5,3.35,15.75,513.0,352.41,267.36
2018,6,28,8,0,828.0,87.0,3.3,16.3,563.0,407.42,314.78
2018,6,28,8,15,845.5,89.5,3.3,16.85,610.5,464.04,362.21
2018,6,28,8,30,863.0,92.0,3.3,17.4,658.0,518.35,406.45
2018,6,28,8,45,877.0,94.0,3.3,17.95,702.0,570.79,447.91
2018,6,28,9,0,891.0,96.0,3.3,18.5,746.0,623.15,487.99
2018,6,28,9,15,901.5,97.0,3.35,19.0,785.0,672.0,524.58
2018,6,28,9,30,912.0,98.0,3.4,19.5,824.0,719.97,559.01
2018,6,28,9,45,920.0,99.0,3.4,20.05,857.5,765.02,588.77
2018,6,28,10,0,928.0,100.0,3.4,20.6,891.0,808.53,617.0
2018,6,28,10,15,933.0,101.5,3.5,21.0,918.0,848.39,643.19
2018,6,28,10,30,938.0,103.0,3.6,21.4,945.0,886.11,667.71
2018,6,28,10,45,942.0,103.0,3.7,21.8,965.5,919.2,688.9
2018,6,28,11,0,946.0,103.0,3.8,22.2,986.0,949.75,708.31
2018,6,28,11,15,948.5,103.0,3.9,22.5,999.0,976.25,725.21
2018,6,28,11,30,951.0,103.0,4.0,22.8,1012.0,999.88,740.21
2018,6,28,11,45,952.0,103.5,4.1,23.05,1018.5,1019.59,752.79
2018,6,28,12,0,953.0,104.0,4.2,23.3,1025.0,1036.2,763.39
2018,6,28,12,15,955.0,101.5,4.3,23.45,1024.0,1047.6,770.95
2018,6,28,12,30,957.0,99.0,4.4,23.6,1023.0,1055.75,776.49
2018,6,28,12,45,958.5,97.0,4.5,23.75,1015.5,1060.58,779.97
2018,6,28,13,0,960.0,95.0,4.6,23.9,1008.0,1062.02,781.6
2018,6,28,13,15,957.0,95.0,4.65,23.85,992.5,1057.64,779.76
2018,6,28,13,30,954.0,95.0,4.7,23.8,977.0,1049.9,775.85
2018,6,28,13,45,949.0,94.5,4.8,23.75,954.0,1036.36,768.63
2018,6,28,14,0,944.0,94.0,4.9,23.7,931.0,1019.63,759.31
2018,6,28,14,15,938.0,93.0,5.0,23.45,902.0,998.31,747.5
2018,6,28,14,30,932.0,92.0,5.1,23.2,873.0,974.05,733.62
2018,6,28,14,45,924.5,90.5,5.15,22.9,838.5,945.07,716.18
2018,6,28,15,0,917.0,89.0,5.2,22.6,804.0,913.5,696.82
2018,6,28,15,15,906.5,87.5,5.2,22.6,763.5,876.94,672.66
2018,6,28,15,30,896.0,86.0,5.2,22.6,723.0,838.33,646.9
2018,6,28,15,45,883.0,84.0,5.35,21.6,679.0,795.35,620.95
2018,6,28,16,0,870.0,82.0,5.5,20.6,635.0,750.95,593.25
2018,6,28,16,15,853.0,80.0,5.55,19.95,587.5,702.48,560.62
2018,6,28,16,30,836.0,78.0,5.6,19.3,540.0,653.4,526.83
2018,6,28,16,45,813.0,75.0,5.6,18.6,489.5,601.81,488.23
2018,6,28,17,0,790.0,72.0,5.6,17.9,439.0,547.7,446.26
2018,6,28,17,15,760.0,68.5,5.6,17.1,388.0,489.99,400.19
2018,6,28,17,30,730.0,65.0,5.6,16.3,337.0,433.96,353.9
2018,6,28,17,45,686.5,61.0,5.6,15.55,286.5,373.43,302.38
2018,6,28,18,0,643.0,57.0,5.6,14.8,236.0,317.39,253.04
2018,6,28,18,15,579.5,51.5,5.5,14.15,188.5,256.16,198.51
2018,6,28,18,30,516.0,46.0,5.4,13.5,141.0,201.21,148.83
2018,6,28,18,45,415.0,38.0,5.25,12.85,100.0,141.61,97.14
2018,6,28,19,0,314.0,30.0,5.1,12.2,59.0,92.81,54.44
2018,6,28,19,15,185.0,19.0,5.0,11.9,33.5,44.02,0.0
2018,6,28,19,30,56.0,8.0,4.9,11.6,8.0,11.93,0.0
2018,6,28,19,45,28.0,4.0,4.8,11.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,29,4,45,62.0,6.5,2.35,9.2,8.0,0.0,0.0
2018,6,29,5,0,124.0,13.0,2.6,9.6,16.0,12.78,0.0
2018,6,29,5,15,267.0,22.5,2.7,10.2,47.5,17.65,5.97
2018,6,29,5,30,410.0,32.0,2.8,10.8,79.0,24.15,15.31
2018,6,29,5,45,497.5,38.5,2.9,11.45,123.0,27.52,18.88
2018,6,29,6,0,585.0,45.0,3.0,12.1,167.0,33.61,24.58
2018,6,29,6,15,640.5,50.0,2.95,13.0,216.0,51.99,28.0
2018,6,29,6,30,696.0,55.0,2.9,13.9,265.0,95.85,49.39
2018,6,29,6,45,734.5,58.0,2.85,14.85,316.0,141.99,81.93
2018,6,29,7,0,773.0,61.0,2.8,15.8,367.0,192.42,123.15
2018,6,29,7,15,800.5,63.5,2.75,16.95,418.0,243.9,167.94
2018,6,29,7,30,828.0,66.0,2.7,18.1,469.0,301.63,218.14
2018,6,29,7,45,849.0,68.5,2.65,19.3,519.5,355.93,265.0
2018,6,29,8,0,870.0,71.0,2.6,20.5,570.0,411.78,311.7
2018,6,29,8,15,886.0,72.5,2.7,21.4,617.5,465.78,356.12
2018,6,29,8,30,902.0,74.0,2.8,22.3,665.0,520.33,399.46
2018,6,29,8,45,914.0,76.0,2.85,23.25,709.0,573.47,440.03
2018,6,29,9,0,926.0,78.0,2.9,24.2,753.0,626.3,478.91
2018,6,29,9,15,933.0,80.5,3.0,24.95,791.5,675.84,514.71
2018,6,29,9,30,940.0,83.0,3.1,25.7,830.0,724.16,547.48
2018,6,29,9,45,944.5,85.5,3.2,26.5,863.0,769.22,576.22
2018,6,29,10,0,949.0,88.0,3.3,27.3,896.0,812.43,603.28
2018,6,29,10,15,954.5,88.5,3.4,27.9,923.5,852.47,628.32
2018,6,29,10,30,960.0,89.0,3.5,28.5,951.0,890.35,651.67
2018,6,29,10,45,963.5,89.5,3.55,29.05,971.5,924.15,671.96
2018,6,29,11,0,967.0,90.0,3.6,29.6,992.0,955.33,690.39
2018,6,29,11,15,969.0,90.5,3.75,29.9,1005.5,982.37,707.37
2018,6,29,11,30,971.0,91.0,3.9,30.2,1019.0,1006.46,722.47
2018,6,29,11,45,972.0,91.5,4.05,30.5,1025.5,1026.53,735.02
2018,6,29,12,0,973.0,92.0,4.2,30.8,1032.0,1043.42,745.6
2018,6,29,12,15,971.0,93.5,4.3,30.85,1031.0,1055.13,753.4
2018,6,29,12,30,969.0,95.0,4.4,30.9,1030.0,1063.49,759.2
2018,6,29,12,45,965.5,95.5,4.55,31.0,1020.5,1065.95,761.5
2018,6,29,13,0,962.0,96.0,4.7,31.1,1011.0,1065.01,761.7
2018,6,29,13,15,959.0,96.0,4.8,31.0,995.5,1060.67,760.58
2018,6,29,13,30,956.0,96.0,4.9,30.9,980.0,1052.97,757.38
2018,6,29,13,45,952.5,94.5,5.0,30.8,957.5,1039.89,750.77
2018,6,29,14,0,949.0,93.0,5.1,30.7,935.0,1023.55,742.08
2018,6,29,14,15,943.5,91.5,5.15,30.4,905.5,1002.13,730.28
2018,6,29,14,30,938.0,90.0,5.2,30.1,876.0,977.72,716.49
2018,6,29,14,45,930.0,88.5,5.3,29.85,841.0,948.16,699.37
2018,6,29,15,0,922.0,87.0,5.4,29.6,806.0,916.02,680.33
2018,6,29,15,15,912.0,85.0,5.4,29.6,765.5,879.21,656.63
2018,6,29,15,30,902.0,83.0,5.4,29.6,725.0,840.3,631.34
2018,6,29,15,45,889.5,81.5,5.4,28.7,681.0,798.07,605.73
2018,6,29,16,0,877.0,80.0,5.4,27.8,637.0,754.35,578.57
2018,6,29,16,15,861.0,77.0,5.35,27.15,589.0,705.22,546.17
2018,6,29,16,30,845.0,74.0,5.3,26.5,541.0,655.37,512.65
2018,6,29,16,45,823.5,71.5,5.3,25.85,491.0,602.14,474.31
2018,6,29,17,0,802.0,69.0,5.3,25.2,441.0,551.7,436.3
2018,6,29,17,15,773.0,65.5,5.25,24.35,390.0,493.96,391.68
2018,6,29,17,30,744.0,62.0,5.2,23.5,339.0,437.79,346.73
2018,6,29,17,45,704.0,58.0,5.1,22.65,289.0,378.1,297.41
2018,6,29,18,0,664.0,54.0,5.0,21.8,239.0,321.64,249.15
2018,6,29,18,15,603.5,48.5,4.85,20.85,191.0,260.22,196.07
2018,6,29,18,30,543.0,43.0,4.7,19.9,143.0,205.74,148.0
2018,6,29,18,45,446.0,36.0,4.55,18.95,102.0,146.71,97.83
2018,6,29,19,0,349.0,29.0,4.4,18.0,61.0,98.03,55.79
2018,6,29,19,15,209.5,18.5,4.35,17.4,34.5,46.57,0.0
2018,6,29,19,30,70.0,8.0,4.3,16.8,8.0,12.96,0.0
2018,6,29,19,45,35.0,4.0,4.25,16.25,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,4,45,76.5,6.0,1.2,13.9,8.0,0.0,0.0
2018,6,30,5,0,153.0,12.0,1.2,14.2,16.0,11.8,0.0
2018,6,30,5,15,305.0,21.0,1.3,15.05,49.0,16.27,4.56
2018,6,30,5,30,457.0,30.0,1.4,15.9,82.0,24.42,15.15
2018,6,30,5,45,540.0,35.5,1.55,16.75,126.0,27.24,18.18
2018,6,30,6,0,623.0,41.0,1.7,17.6,170.0,30.02,20.84
2018,6,30,6,15,675.5,45.5,1.7,18.35,219.5,48.02,23.94
2018,6,30,6,30,728.0,50.0,1.7,19.1,269.0,93.05,45.0
2018,6,30,6,45,763.5,53.5,1.75,19.85,320.5,140.93,78.12
2018,6,30,7,0,799.0,57.0,1.8,20.6,372.0,196.49,122.74
2018,6,30,7,15,825.0,59.5,1.85,21.5,423.5,248.92,167.53
2018,6,30,7,30,851.0,62.0,1.9,22.4,475.0,303.83,214.81
2018,6,30,7,45,870.0,64.0,1.9,23.3,525.0,358.17,261.15
2018,6,30,8,0,889.0,66.0,1.9,24.2,575.0,413.83,307.19
2018,6,30,8,15,903.0,67.5,2.0,25.0,622.0,467.88,350.94
2018,6,30,8,30,917.0,69.0,2.1,25.8,669.0,522.27,393.43
2018,6,30,8,45,928.0,70.5,2.15,26.65,712.5,575.12,433.07
2018,6,30,9,0,939.0,72.0,2.2,27.5,756.0,627.54,470.97
2018,6,30,9,15,946.5,73.5,2.3,28.3,794.5,677.04,505.9
2018,6,30,9,30,954.0,75.0,2.4,29.1,833.0,725.33,537.56
2018,6,30,9,45,959.0,77.5,2.5,29.9,866.5,771.34,566.25
2018,6,30,10,0,964.0,80.0,2.6,30.7,900.0,815.51,593.27
2018,6,30,10,15,969.5,80.5,2.65,31.3,928.0,856.11,617.72
2018,6,30,10,30,975.0,81.0,2.7,31.9,956.0,894.5,640.45
2018,6,30,10,45,978.0,81.5,2.8,32.5,976.0,928.34,660.41
2018,6,30,11,0,981.0,82.0,2.9,33.1,996.0,959.5,678.54
2018,6,30,11,15,983.0,82.5,2.95,33.4,1010.0,986.9,694.68
2018,6,30,11,30,985.0,83.0,3.0,33.7,1024.0,1011.3,708.93
2018,6,30,11,45,986.0,83.0,3.1,34.05,1030.5,1031.14,720.62
2018,6,30,12,0,987.0,83.0,3.2,34.4,1037.0,1047.74,730.38
2018,6,30,12,15,983.5,85.5,3.3,34.55,1035.0,1059.15,737.62
2018,6,30,12,30,980.0,88.0,3.4,34.7,1033.0,1067.14,742.88
2018,6,30,12,45,974.5,90.5,3.45,34.8,1023.5,1069.72,744.68
2018,6,30,13,0,969.0,93.0,3.5,34.9,1014.0,1068.87,744.51
2018,6,30,13,15,966.5,92.0,3.55,34.95,998.5,1064.0,742.14
2018,6,30,13,30,964.0,91.0,3.6,35.0,983.0,1055.72,737.79
2018,6,30,13,45,959.5,91.0,3.65,35.0,960.5,1043.16,731.03
2018,6,30,14,0,955.0,91.0,3.7,35.0,938.0,1027.37,722.33
2018,6,30,14,15,949.5,90.0,3.75,34.9,909.0,1006.41,710.73
2018,6,30,14,30,944.0,89.0,3.8,34.8,880.0,982.44,697.24
2018,6,30,14,45,936.5,87.5,3.8,34.65,845.0,953.23,680.2
2018,6,30,15,0,929.0,86.0,3.8,34.5,810.0,921.39,661.41
2018,6,30,15,15,919.0,84.0,3.8,34.5,769.5,884.39,638.73
2018,6,30,15,30,909.0,82.0,3.8,34.5,729.0,845.27,614.49
2018,6,30,15,45,896.0,80.0,3.95,33.85,684.0,801.86,589.33
2018,6,30,16,0,883.0,78.0,4.1,33.2,639.0,756.98,562.58
2018,6,30,16,15,862.5,77.0,4.25,32.5,590.0,706.59,531.41
2018,6,30,16,30,842.0,76.0,4.4,31.8,541.0,655.85,499.17
2018,6,30,16,45,816.5,74.0,4.6,31.05,490.0,603.53,463.22
2018,6,30,17,0,791.0,72.0,4.8,30.3,439.0,548.89,424.08
2018,6,30,17,15,754.5,70.0,4.95,29.0,387.0,489.27,380.3
2018,6,30,17,30,718.0,68.0,5.1,27.7,335.0,431.93,336.35
2018,6,30,17,45,666.0,64.0,5.3,26.4,283.0,369.11,286.45
2018,6,30,18,0,614.0,60.0,5.5,25.1,231.0,309.97,237.69
2018,6,30,18,15,543.5,54.5,5.5,23.75,183.5,247.82,185.41
2018,6,30,18,30,473.0,49.0,5.5,22.4,136.0,192.67,138.2
2018,6,30,18,45,370.5,40.0,5.5,21.0,95.5,133.82,89.46
2018,6,30,19,0,268.0,31.0,5.5,19.6,55.0,85.93,49.38
2018,6,30,19,15,158.0,19.0,5.4,18.95,31.0,40.55,0.0
2018,6,30,19,30,48.0,7.0,5.3,18.3,7.0,10.38,0.0
2018,6,30,19,45,24.0,3.5,5.2,17.65,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,16.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,16.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,7,1,4,45,37.5,5.0,4.1,12.05,6.0,0.0,0.0
2018,7,1,5,0,75.0,10.0,4.1,12.2,12.0,9.83,0.0
2018,7,1,5,15,179.5,23.0,4.2,12.75,40.0,17.95,5.29
2018,7,1,5,30,284.0,36.0,4.3,13.3,68.0,28.15,18.46
2018,7,1,5,45,365.0,46.5,4.4,13.85,108.5,34.93,25.14
2018,7,1,6,0,446.0,57.0,4.5,14.4,149.0,41.27,31.1
2018,7,1,6,15,505.5,65.5,4.55,15.05,196.0,57.72,35.63
2018,7,1,6,30,565.0,74.0,4.6,15.7,243.0,97.84,56.02
2018,7,1,6,45,609.5,80.5,4.65,16.3,293.5,140.97,86.22
2018,7,1,7,0,654.0,87.0,4.7,16.9,344.0,189.07,124.93
2018,7,1,7,15,686.0,91.5,4.65,17.55,394.0,237.29,166.51
2018,7,1,7,30,718.0,96.0,4.6,18.2,444.0,288.8,211.52
2018,7,1,7,45,743.5,99.5,4.6,18.85,493.5,342.88,258.51
2018,7,1,8,0,769.0,103.0,4.6,19.5,543.0,396.29,304.13
2018,7,1,8,15,788.0,107.0,4.6,20.1,590.5,449.22,348.37
2018,7,1,8,30,807.0,111.0,4.6,20.7,638.0,503.2,392.13
2018,7,1,8,45,822.5,113.0,4.55,21.25,681.5,554.21,432.35
2018,7,1,9,0,838.0,115.0,4.5,21.8,725.0,605.43,471.47
2018,7,1,9,15,856.5,114.5,4.55,22.35,766.5,657.45,510.42
2018,7,1,9,30,875.0,114.0,4.6,22.9,808.0,707.72,547.17
2018,7,1,9,45,893.5,110.5,4.65,23.4,845.0,754.79,579.17
2018,7,1,10,0,912.0,107.0,4.7,23.9,882.0,801.17,610.01
2018,7,1,10,15,917.0,108.0,4.75,24.3,909.0,840.13,635.54
2018,7,1,10,30,922.0,109.0,4.8,24.7,936.0,876.99,659.42
2018,7,1,10,45,924.5,111.5,4.9,25.05,957.0,910.88,681.57
2018,7,1,11,0,927.0,114.0,5.0,25.4,978.0,942.23,701.9
2018,7,1,11,15,928.0,115.5,5.1,25.6,991.0,968.54,719.22
2018,7,1,11,30,929.0,117.0,5.2,25.8,1004.0,991.99,734.65
2018,7,1,11,45,927.5,119.5,5.35,25.95,1010.0,1011.09,747.74
2018,7,1,12,0,926.0,122.0,5.5,26.1,1016.0,1027.11,758.86
2018,7,1,12,15,921.0,125.0,5.6,26.1,1013.5,1037.04,766.12
2018,7,1,12,30,916.0,128.0,5.7,26.1,1011.0,1043.77,771.37
2018,7,1,12,45,907.5,132.0,5.8,26.05,1001.0,1044.79,773.07
2018,7,1,13,0,899.0,136.0,5.9,26.0,991.0,1042.62,772.76
2018,7,1,13,15,894.0,136.5,6.0,25.75,975.0,1037.26,771.04
2018,7,1,13,30,889.0,137.0,6.1,25.5,959.0,1028.78,767.28
2018,7,1,13,45,882.0,136.5,6.15,25.25,935.5,1014.24,759.16
2018,7,1,14,0,875.0,136.0,6.2,25.0,912.0,996.75,749.08
2018,7,1,14,15,867.5,134.5,6.2,24.65,883.0,974.92,736.03
2018,7,1,14,30,860.0,133.0,6.2,24.3,854.0,950.4,721.11
2018,7,1,14,45,850.0,131.0,6.2,23.95,819.0,925.71,706.04
2018,7,1,15,0,840.0,129.0,6.2,23.6,784.0,893.36,685.5
2018,7,1,15,15,827.5,126.5,6.2,23.6,744.0,856.22,660.47
2018,7,1,15,30,815.0,124.0,6.2,23.6,704.0,817.32,634.03
2018,7,1,15,45,799.5,120.5,6.1,22.75,659.5,773.42,605.38
2018,7,1,16,0,784.0,117.0,6.0,21.9,615.0,728.41,575.5
2018,7,1,16,15,762.5,113.5,5.9,21.3,567.0,678.24,540.68
2018,7,1,16,30,741.0,110.0,5.8,20.7,519.0,629.66,504.97
2018,7,1,16,45,712.5,105.5,5.75,20.1,469.0,574.03,462.89
2018,7,1,17,0,684.0,101.0,5.7,19.5,419.0,519.49,420.55
2018,7,1,17,15,645.5,96.0,5.6,18.85,368.0,460.41,373.4
2018,7,1,17,30,607.0,91.0,5.5,18.2,317.0,403.96,327.07
2018,7,1,17,45,556.0,83.5,5.4,17.5,267.0,342.3,275.42
2018,7,1,18,0,505.0,76.0,5.3,16.8,217.0,285.15,226.29
2018,7,1,18,15,438.5,66.5,5.15,16.2,171.0,225.53,174.47
2018,7,1,18,30,372.0,57.0,5.0,15.6,125.0,171.6,127.24
2018,7,1,18,45,284.0,44.0,4.85,15.0,87.0,117.56,81.29
2018,7,1,19,0,196.0,31.0,4.7,14.4,49.0,73.07,43.29
2018,7,1,19,15,113.5,18.5,4.65,14.05,27.5,34.61,0.0
2018,7,1,19,30,31.0,6.0,4.6,13.7,6.0,8.17,0.0
2018,7,1,19,45,15.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,2,4,45,19.0,3.5,2.3,11.25,4.0,0.0,0.0
2018,7,2,5,0,38.0,7.0,2.5,11.5,8.0,6.88,0.0
2018,7,2,5,15,108.5,21.5,2.55,11.9,32.0,16.71,4.15
2018,7,2,5,30,179.0,36.0,2.6,12.3,56.0,27.6,18.06
2018,7,2,5,45,249.5,52.0,2.7,12.75,94.5,39.2,29.04
2018,7,2,6,0,320.0,68.0,2.8,13.2,133.0,50.25,39.26
2018,7,2,6,15,378.0,80.5,2.85,13.7,178.0,67.19,46.17
2018,7,2,6,30,436.0,93.0,2.9,14.2,223.0,104.15,66.62
2018,7,2,6,45,483.5,102.5,2.9,14.7,271.5,143.72,94.42
2018,7,2,7,0,531.0,112.0,2.9,15.2,320.0,188.47,129.9
2018,7,2,7,15,569.0,119.5,2.9,15.75,370.5,234.07,168.32
2018,7,2,7,30,607.0,127.0,2.9,16.3,421.0,283.77,210.77
2018,7,2,7,45,639.5,132.0,2.9,16.85,471.0,333.18,253.04
2018,7,2,8,0,672.0,137.0,2.9,17.4,521.0,385.65,297.08
2018,7,2,8,15,697.0,141.0,2.9,18.0,568.5,436.69,339.06
2018,7,2,8,30,722.0,145.0,2.9,18.6,616.0,489.53,381.27
2018,7,2,8,45,743.5,147.0,2.95,19.2,660.5,540.15,420.78
2018,7,2,9,0,765.0,149.0,3.0,19.8,705.0,593.44,461.13
2018,7,2,9,15,757.5,162.0,3.05,20.25,737.5,635.71,492.28
2018,7,2,9,30,750.0,175.0,3.1,20.7,770.0,677.72,522.37
2018,7,2,9,45,733.5,193.5,3.15,21.15,795.5,716.33,549.01
2018,7,2,10,0,717.0,212.0,3.2,21.6,821.0,752.1,573.02
2018,7,2,10,15,729.5,213.0,3.3,22.0,850.0,791.46,600.24
2018,7,2,10,30,742.0,214.0,3.4,22.4,879.0,829.78,625.85
