Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,14,30,879.0,117.0,5.2,24.6,788.0,924.3,699.39
2018,8,20,14,45,869.0,114.5,5.25,24.25,751.0,892.34,679.84
2018,8,20,15,0,859.0,112.0,5.3,23.9,714.0,862.92,661.93
2018,8,20,15,15,844.5,109.0,5.3,23.9,671.0,821.82,634.33
2018,8,20,15,30,830.0,106.0,5.3,23.9,628.0,778.94,605.28
2018,8,20,15,45,813.5,102.0,5.35,22.75,581.0,731.94,575.71
2018,8,20,16,0,797.0,98.0,5.4,21.6,534.0,683.84,544.55
2018,8,20,16,15,776.0,92.5,5.35,20.8,484.0,630.23,506.27
2018,8,20,16,30,755.0,87.0,5.3,20.0,434.0,576.47,466.03
2018,8,20,16,45,724.0,82.0,5.3,19.2,382.0,519.37,421.83
2018,8,20,17,0,693.0,77.0,5.3,18.4,330.0,461.99,375.87
2018,8,20,17,15,557.0,73.0,5.2,17.45,256.0,357.4,290.47
2018,8,20,17,30,421.0,69.0,5.1,16.5,182.0,265.73,213.98
2018,8,20,17,45,416.5,56.5,4.95,15.55,147.5,227.35,179.11
2018,8,20,18,0,412.0,44.0,4.8,14.6,113.0,189.04,142.78
2018,8,20,18,15,334.0,35.0,4.7,14.0,78.5,135.63,94.86
2018,8,20,18,30,256.0,26.0,4.6,13.4,44.0,87.33,40.53
2018,8,20,18,45,136.5,14.5,4.45,12.75,23.0,34.91,0.0
2018,8,20,19,0,17.0,3.0,4.3,12.1,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,4.2,11.85,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,9.45,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,10.0,5.0,4.91,0.0
2018,8,21,5,45,125.5,18.0,2.7,10.5,28.0,14.2,0.0
2018,8,21,6,0,218.0,31.0,3.0,11.0,51.0,23.96,14.26
2018,8,21,6,15,252.5,41.5,3.05,11.5,79.0,31.17,21.9
2018,8,21,6,30,287.0,52.0,3.1,12.0,107.0,38.0,28.43
2018,8,21,6,45,143.5,63.0,3.15,12.45,90.5,58.93,40.89
2018,8,21,7,0,0.0,74.0,3.2,12.9,74.0,70.62,54.9
2018,8,21,7,15,0.0,80.0,3.1,13.5,80.0,76.72,59.86
2018,8,21,7,30,0.0,86.0,3.0,14.1,86.0,82.69,64.58
2018,8,21,7,45,2.0,112.5,2.9,14.65,113.5,108.13,85.38
2018,8,21,8,0,4.0,139.0,2.8,15.2,141.0,133.9,106.08
2018,8,21,8,15,14.0,170.0,2.8,15.8,178.0,167.24,132.5
2018,8,21,8,30,24.0,201.0,2.8,16.4,215.0,201.84,159.58
2018,8,21,8,45,52.0,237.5,2.75,17.0,270.5,249.93,197.03
2018,8,21,9,0,80.0,274.0,2.7,17.6,326.0,302.87,237.7
2018,8,21,9,15,100.5,299.5,2.7,18.05,369.0,344.24,268.98
2018,8,21,9,30,121.0,325.0,2.7,18.5,412.0,387.71,301.47
2018,8,21,9,45,170.0,342.5,2.75,18.95,471.0,445.14,344.71
2018,8,21,10,0,219.0,360.0,2.8,19.4,530.0,506.5,390.16
2018,8,21,10,15,301.5,349.5,2.9,19.9,593.0,571.37,438.66
2018,8,21,10,30,384.0,339.0,3.0,20.4,656.0,640.2,489.28
2018,8,21,10,45,478.5,316.0,3.1,20.85,721.5,713.92,543.05
2018,8,21,11,0,573.0,293.0,3.2,21.3,787.0,789.42,597.15
2018,8,21,11,15,649.5,262.5,3.3,21.65,831.5,845.43,637.06
2018,8,21,11,30,726.0,232.0,3.4,22.0,876.0,902.05,676.3
2018,8,21,11,45,749.5,222.0,3.5,22.3,891.0,930.34,694.6
2018,8,21,12,0,773.0,212.0,3.6,22.6,906.0,956.54,711.69
2018,8,21,12,15,764.5,217.0,3.7,22.7,903.0,965.3,717.7
2018,8,21,12,30,756.0,222.0,3.8,22.8,900.0,971.01,721.91
2018,8,21,12,45,742.5,227.5,3.9,22.95,887.5,969.38,721.18
2018,8,21,13,0,729.0,233.0,4.0,23.1,875.0,964.76,718.61
2018,8,21,13,15,727.5,229.0,4.1,23.0,859.5,959.01,716.08
2018,8,21,13,30,726.0,225.0,4.2,22.9,844.0,950.34,711.68
2018,8,21,13,45,722.5,220.0,4.3,22.85,821.5,935.84,703.26
2018,8,21,14,0,719.0,215.0,4.4,22.8,799.0,918.56,693.0
2018,8,21,14,15,710.0,210.0,4.45,22.5,768.5,893.52,677.84
2018,8,21,14,30,701.0,205.0,4.5,22.2,738.0,866.11,661.17
2018,8,21,14,45,689.0,199.0,4.6,21.95,701.5,832.81,640.41
2018,8,21,15,0,677.0,193.0,4.7,21.7,665.0,797.62,617.97
2018,8,21,15,15,659.0,186.5,4.7,21.7,623.0,755.33,588.43
2018,8,21,15,30,641.0,180.0,4.7,21.7,581.0,711.97,557.72
2018,8,21,15,45,618.0,173.0,4.75,20.65,535.0,663.53,525.06
2018,8,21,16,0,595.0,166.0,4.8,19.6,489.0,612.25,489.36
2018,8,21,16,15,565.5,156.5,4.75,18.9,440.0,557.25,448.72
2018,8,21,16,30,536.0,147.0,4.7,18.2,391.0,503.37,407.87
2018,8,21,16,45,498.0,135.5,4.7,17.5,340.5,443.87,361.5
2018,8,21,17,0,460.0,124.0,4.7,16.8,290.0,386.97,315.85
2018,8,21,17,15,410.5,110.0,4.55,16.1,240.5,324.8,264.46
2018,8,21,17,30,361.0,96.0,4.4,15.4,191.0,267.09,215.5
2018,8,21,17,45,278.5,78.5,4.25,14.7,142.0,198.18,156.78
2018,8,21,18,0,196.0,61.0,4.1,14.0,93.0,133.77,101.76
2018,8,21,18,15,134.0,41.0,3.95,13.6,59.5,85.19,59.69
2018,8,21,18,30,72.0,21.0,3.8,13.2,26.0,40.11,14.19
2018,8,21,18,45,36.5,10.5,3.6,12.8,13.0,15.74,0.0
2018,8,21,19,0,1.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,21,19,15,0.5,0.0,3.25,12.3,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,15,7.0,1.5,1.15,9.45,1.5,0.0,0.0
2018,8,22,5,30,14.0,3.0,1.2,10.1,3.0,2.95,0.0
2018,8,22,5,45,55.0,16.0,1.3,10.75,20.5,15.73,0.0
2018,8,22,6,0,96.0,29.0,1.4,11.4,38.0,24.18,14.25
2018,8,22,6,15,172.5,49.0,1.6,12.05,77.5,39.83,29.45
2018,8,22,6,30,249.0,69.0,1.8,12.7,117.0,51.61,40.44
2018,8,22,6,45,148.5,83.5,1.95,13.3,114.5,74.93,54.28
2018,8,22,7,0,48.0,98.0,2.1,13.9,112.0,94.01,72.37
2018,8,22,7,15,27.5,110.0,2.1,14.45,118.5,105.71,82.75
2018,8,22,7,30,7.0,122.0,2.1,15.0,125.0,116.85,92.52
2018,8,22,7,45,16.5,149.0,2.1,15.55,156.5,145.18,115.09
2018,8,22,8,0,26.0,176.0,2.1,16.1,188.0,174.78,138.4
2018,8,22,8,15,77.5,208.5,2.1,16.65,251.0,224.35,176.94
2018,8,22,8,30,129.0,241.0,2.1,17.2,314.0,280.54,220.53
2018,8,22,8,45,268.0,242.5,2.1,17.75,410.0,357.44,280.1
2018,8,22,9,0,407.0,244.0,2.1,18.3,506.0,448.98,350.26
2018,8,22,9,15,566.5,208.0,2.15,18.9,598.5,531.03,413.02
2018,8,22,9,30,726.0,172.0,2.2,19.5,691.0,626.61,484.65
2018,8,22,9,45,772.0,160.5,2.25,20.15,737.0,680.55,523.36
2018,8,22,10,0,818.0,149.0,2.3,20.8,783.0,736.46,562.86
2018,8,22,10,15,829.5,149.5,2.4,21.35,813.0,778.88,590.85
2018,8,22,10,30,841.0,150.0,2.5,21.9,843.0,819.8,617.32
2018,8,22,10,45,851.5,149.5,2.6,22.45,866.5,857.17,641.13
2018,8,22,11,0,862.0,149.0,2.7,23.0,890.0,892.51,663.39
2018,8,22,11,15,868.0,148.0,2.85,23.45,905.0,921.13,681.69
2018,8,22,11,30,874.0,147.0,3.0,23.9,920.0,943.08,695.58
2018,8,22,11,45,879.0,146.0,3.1,24.3,928.5,964.88,709.2
2018,8,22,12,0,884.0,145.0,3.2,24.7,937.0,983.72,720.91
2018,8,22,12,15,881.5,146.5,3.25,24.95,935.0,994.86,727.7
2018,8,22,12,30,879.0,148.0,3.3,25.2,933.0,1002.72,732.51
2018,8,22,12,45,874.0,149.0,3.4,25.45,923.0,1004.36,733.77
2018,8,22,13,0,869.0,150.0,3.5,25.7,913.0,1008.73,736.98
2018,8,22,13,15,866.5,147.5,3.6,25.75,896.5,1002.66,734.02
2018,8,22,13,30,864.0,145.0,3.7,25.8,880.0,993.27,729.04
2018,8,22,13,45,860.0,142.5,3.85,25.8,856.5,979.17,721.5
2018,8,22,14,0,856.0,140.0,4.0,25.8,833.0,961.89,711.87
2018,8,22,14,15,849.0,136.5,4.1,25.6,802.0,937.69,697.86
2018,8,22,14,30,842.0,133.0,4.2,25.4,771.0,910.64,681.88
2018,8,22,14,45,832.5,129.5,4.3,25.15,734.0,878.7,662.56
2018,8,22,15,0,823.0,126.0,4.4,24.9,697.0,844.35,641.38
2018,8,22,15,15,807.5,123.0,4.4,24.9,654.5,803.44,614.35
2018,8,22,15,30,792.0,120.0,4.4,24.9,612.0,760.91,585.94
2018,8,22,15,45,774.5,115.0,4.5,23.85,565.5,713.37,556.29
2018,8,22,16,0,757.0,110.0,4.6,22.8,519.0,667.28,526.66
2018,8,22,16,15,734.0,104.0,4.6,22.0,469.0,613.38,488.11
2018,8,22,16,30,711.0,98.0,4.6,21.2,419.0,559.62,448.43
2018,8,22,16,45,677.5,91.5,4.6,20.35,367.0,499.73,402.63
2018,8,22,17,0,644.0,85.0,4.6,19.5,315.0,441.6,356.57
2018,8,22,17,15,595.0,77.0,4.55,18.5,263.0,376.59,303.45
2018,8,22,17,30,546.0,69.0,4.5,17.5,211.0,315.62,251.79
2018,8,22,17,45,475.0,59.5,4.4,16.5,162.5,249.39,194.58
2018,8,22,18,0,404.0,50.0,4.3,15.5,114.0,190.24,142.37
2018,8,22,18,15,293.0,36.5,4.2,14.85,74.0,124.5,85.5
2018,8,22,18,30,182.0,23.0,4.1,14.2,34.0,66.67,19.46
2018,8,22,18,45,91.0,11.5,3.95,13.55,17.0,24.53,0.0
2018,8,22,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,15,14.5,2.5,1.65,9.2,2.5,0.0,0.0
2018,8,23,5,30,29.0,5.0,1.9,9.9,5.0,0.0,0.0
2018,8,23,5,45,113.5,17.5,2.15,10.65,26.0,17.2,0.0
2018,8,23,6,0,198.0,30.0,2.4,11.4,47.0,23.26,13.25
2018,8,23,6,15,295.5,44.5,2.55,11.95,90.0,33.77,24.08
2018,8,23,6,30,393.0,59.0,2.7,12.5,133.0,43.76,33.46
2018,8,23,6,45,234.5,72.5,2.9,13.0,120.5,69.65,47.69
2018,8,23,7,0,76.0,86.0,3.1,13.5,108.0,84.14,63.01
2018,8,23,7,15,52.0,114.0,3.05,14.0,130.5,112.8,87.85
2018,8,23,7,30,28.0,142.0,3.0,14.5,153.0,136.47,108.3
2018,8,23,7,45,47.5,169.0,3.0,14.95,190.5,168.68,133.9
2018,8,23,8,0,67.0,196.0,3.0,15.4,228.0,203.39,161.4
2018,8,23,8,15,144.5,217.5,3.05,15.9,296.0,255.99,202.43
2018,8,23,8,30,222.0,239.0,3.1,16.4,364.0,319.0,251.9
2018,8,23,8,45,389.0,220.0,3.1,16.95,461.0,394.58,311.29
2018,8,23,9,0,556.0,201.0,3.1,17.5,558.0,488.55,384.62
2018,8,23,9,15,659.5,180.0,3.15,18.0,630.5,558.97,439.11
2018,8,23,9,30,763.0,159.0,3.2,18.5,703.0,636.77,498.25
2018,8,23,9,45,764.0,169.5,3.3,18.95,737.0,683.11,531.96
2018,8,23,10,0,765.0,180.0,3.4,19.4,771.0,727.76,563.83
2018,8,23,10,15,776.0,181.5,3.5,19.85,800.0,769.3,593.2
2018,8,23,10,30,787.0,183.0,3.6,20.3,829.0,809.47,620.39
2018,8,23,10,45,795.5,183.5,3.7,20.7,851.5,843.71,642.93
2018,8,23,11,0,804.0,184.0,3.8,21.1,874.0,876.87,664.64
2018,8,23,11,15,807.5,186.0,3.9,21.4,888.5,904.96,683.02
2018,8,23,11,30,811.0,188.0,4.0,21.7,903.0,930.49,699.66
2018,8,23,11,45,812.0,189.0,4.05,21.95,909.5,950.03,712.11
2018,8,23,12,0,813.0,190.0,4.1,22.2,916.0,966.67,722.69
2018,8,23,12,15,807.0,193.0,4.2,22.3,913.0,975.7,728.94
2018,8,23,12,30,801.0,196.0,4.3,22.4,910.0,981.58,733.23
2018,8,23,12,45,790.5,200.0,4.4,22.45,898.5,980.99,733.42
2018,8,23,13,0,780.0,204.0,4.5,22.5,887.0,981.83,734.84
2018,8,23,13,15,776.0,201.5,4.55,22.4,870.0,974.86,731.31
2018,8,23,13,30,772.0,199.0,4.6,22.3,853.0,964.84,725.87
2018,8,23,13,45,766.0,195.5,4.7,22.25,829.0,948.89,716.7
2018,8,23,14,0,760.0,192.0,4.8,22.2,805.0,930.08,705.61
2018,8,23,14,15,750.5,188.5,4.85,21.9,774.5,905.33,690.71
2018,8,23,14,30,741.0,185.0,4.9,21.6,744.0,878.11,674.04
2018,8,23,14,45,729.0,180.0,4.95,21.3,707.0,844.8,652.92
2018,8,23,15,0,717.0,175.0,5.0,21.0,670.0,809.51,630.19
2018,8,23,15,15,699.5,169.5,5.0,21.0,627.5,767.43,601.3
2018,8,23,15,30,682.0,164.0,5.0,21.0,585.0,724.15,570.66
2018,8,23,15,45,660.5,156.5,5.0,20.1,538.5,674.82,536.69
2018,8,23,16,0,639.0,149.0,5.0,19.2,492.0,625.15,501.54
2018,8,23,16,15,611.5,140.5,5.0,18.55,442.5,570.38,460.97
2018,8,23,16,30,584.0,132.0,5.0,17.9,393.0,516.36,419.84
2018,8,23,16,45,547.0,122.5,4.95,17.2,343.0,454.79,371.48
2018,8,23,17,0,510.0,113.0,4.9,16.5,293.0,398.35,325.76
2018,8,23,17,15,459.0,100.5,4.85,15.75,242.5,334.8,272.97
2018,8,23,17,30,408.0,88.0,4.8,15.0,192.0,275.82,222.52
2018,8,23,17,45,341.5,72.0,4.7,14.3,145.5,212.26,167.37
2018,8,23,18,0,275.0,56.0,4.6,13.6,99.0,155.68,117.64
2018,8,23,18,15,190.5,38.0,4.5,13.15,62.5,99.62,68.63
2018,8,23,18,30,106.0,20.0,4.4,12.7,26.0,47.24,6.43
2018,8,23,18,45,53.0,10.0,4.25,12.25,13.0,17.38,0.0
2018,8,23,19,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,8,24,5,15,9.0,1.5,1.85,8.65,1.5,0.0,0.0
2018,8,24,5,30,18.0,3.0,2.1,9.2,3.0,0.0,0.0
2018,8,24,5,45,79.5,16.5,2.4,9.8,22.5,16.22,0.0
2018,8,24,6,0,141.0,30.0,2.7,10.4,42.0,23.32,13.09
2018,8,24,6,15,212.0,46.5,2.8,10.9,79.0,35.46,25.62
2018,8,24,6,30,283.0,63.0,2.9,11.4,116.0,47.0,36.47
2018,8,24,6,45,173.5,78.0,3.0,11.95,113.5,71.03,50.81
2018,8,24,7,0,64.0,93.0,3.1,12.5,111.0,91.2,69.76
2018,8,24,7,15,33.0,107.5,3.0,13.0,117.0,104.27,81.82
2018,8,24,7,30,2.0,122.0,2.9,13.5,123.0,115.7,92.38
2018,8,24,7,45,6.0,140.5,2.85,14.05,143.5,134.62,107.47
2018,8,24,8,0,10.0,159.0,2.8,14.6,164.0,154.08,122.81
2018,8,24,8,15,18.0,182.5,2.75,15.2,192.5,180.15,143.26
2018,8,24,8,30,26.0,206.0,2.7,15.8,221.0,207.22,164.26
2018,8,24,8,45,40.5,238.5,2.6,16.4,263.5,245.17,193.62
2018,8,24,9,0,55.0,271.0,2.5,17.0,306.0,286.58,225.21
2018,8,24,9,15,147.0,292.5,2.55,17.6,395.0,364.5,285.7
2018,8,24,9,30,239.0,314.0,2.6,18.2,484.0,451.85,352.21
2018,8,24,9,45,449.0,268.0,2.6,18.75,606.5,563.79,438.23
2018,8,24,10,0,659.0,222.0,2.6,19.3,729.0,691.84,533.39
2018,8,24,10,15,705.5,210.5,2.7,19.85,772.0,743.72,569.87
2018,8,24,10,30,752.0,199.0,2.8,20.4,815.0,796.84,607.15
2018,8,24,10,45,762.0,200.0,2.9,20.9,838.0,833.04,630.78
2018,8,24,11,0,772.0,201.0,3.0,21.4,861.0,867.46,652.96
2018,8,24,11,15,778.0,201.5,3.1,21.8,876.0,895.88,671.19
2018,8,24,11,30,784.0,202.0,3.2,22.2,891.0,921.93,687.82
2018,8,24,11,45,788.5,200.5,3.3,22.6,898.0,938.9,698.37
2018,8,24,12,0,793.0,199.0,3.4,23.0,905.0,955.98,709.11
2018,8,24,12,15,785.5,203.0,3.5,23.15,901.5,968.13,717.33
2018,8,24,12,30,778.0,207.0,3.6,23.3,898.0,973.8,721.37
2018,8,24,12,45,765.5,212.0,3.7,23.5,886.0,972.6,720.85
2018,8,24,13,0,753.0,217.0,3.8,23.7,874.0,968.35,718.44
2018,8,24,13,15,749.5,214.0,3.9,23.7,857.5,961.42,714.91
2018,8,24,13,30,746.0,211.0,4.0,23.7,841.0,951.51,709.49
2018,8,24,13,45,741.0,207.0,4.1,23.7,817.5,936.23,700.51
2018,8,24,14,0,736.0,203.0,4.2,23.7,794.0,918.14,689.68
2018,8,24,14,15,726.5,199.0,4.25,23.5,763.5,893.24,674.48
2018,8,24,14,30,717.0,195.0,4.3,23.3,733.0,865.95,657.61
2018,8,24,14,45,704.5,189.0,4.35,23.1,696.0,831.68,635.75
2018,8,24,15,0,692.0,183.0,4.4,22.9,659.0,795.52,612.39
2018,8,24,15,15,673.5,177.5,4.4,22.9,616.5,753.35,583.41
2018,8,24,15,30,655.0,172.0,4.4,22.9,574.0,710.11,553.01
2018,8,24,15,45,633.0,164.5,4.45,22.05,528.0,661.36,520.04
2018,8,24,16,0,611.0,157.0,4.5,21.2,482.0,612.36,485.92
2018,8,24,16,15,583.0,147.5,4.45,20.5,433.0,554.71,443.67
2018,8,24,16,30,555.0,138.0,4.4,19.8,384.0,501.05,403.26
2018,8,24,16,45,517.0,127.0,4.4,19.05,333.5,441.38,357.05
2018,8,24,17,0,479.0,116.0,4.4,18.3,283.0,384.3,311.45
2018,8,24,17,15,428.5,102.5,4.3,17.4,233.5,321.57,259.94
2018,8,24,17,30,378.0,89.0,4.2,16.5,184.0,263.42,210.78
2018,8,24,17,45,312.5,72.5,4.1,15.6,138.5,201.5,157.64
2018,8,24,18,0,247.0,56.0,4.0,14.7,93.0,146.49,109.82
2018,8,24,18,15,168.0,37.0,3.9,14.1,58.0,92.53,62.69
2018,8,24,18,30,89.0,18.0,3.8,13.5,23.0,40.87,0.0
2018,8,24,18,45,44.5,9.0,3.7,12.9,11.5,15.05,0.0
2018,8,24,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,8,25,5,15,10.5,1.5,1.5,7.95,1.5,0.0,0.0
2018,8,25,5,30,21.0,3.0,1.7,8.6,3.0,0.0,0.0
2018,8,25,5,45,94.0,16.5,1.85,9.3,23.5,16.22,0.0
2018,8,25,6,0,167.0,30.0,2.0,10.0,44.0,23.4,12.87
2018,8,25,6,15,265.5,45.5,2.15,10.6,86.0,34.75,25.0
2018,8,25,6,30,364.0,61.0,2.3,11.2,128.0,45.54,35.19
2018,8,25,6,45,303.5,81.5,2.45,11.85,149.5,74.91,50.98
2018,8,25,7,0,243.0,102.0,2.6,12.5,171.0,109.55,77.8
2018,8,25,7,15,245.5,124.5,2.55,13.15,206.0,145.39,106.92
2018,8,25,7,30,248.0,147.0,2.5,13.8,241.0,181.78,137.6
2018,8,25,7,45,350.0,153.0,2.45,14.5,307.0,230.87,175.77
2018,8,25,8,0,452.0,159.0,2.4,15.2,373.0,288.86,222.12
2018,8,25,8,15,586.0,145.5,2.35,15.95,453.5,354.66,274.63
2018,8,25,8,30,720.0,132.0,2.3,16.7,534.0,433.03,336.92
2018,8,25,8,45,742.5,135.5,2.25,17.45,580.5,486.51,379.58
2018,8,25,9,0,765.0,139.0,2.2,18.2,627.0,541.07,421.67
2018,8,25,9,15,760.5,152.0,2.15,18.95,663.5,589.77,457.67
2018,8,25,9,30,756.0,165.0,2.1,19.7,700.0,636.59,490.93
2018,8,25,9,45,741.5,182.5,2.1,20.4,729.0,679.03,520.05
2018,8,25,10,0,727.0,200.0,2.1,21.1,758.0,718.55,546.2
2018,8,25,10,15,737.5,202.5,2.1,21.75,787.0,759.35,573.28
2018,8,25,10,30,748.0,205.0,2.1,22.4,816.0,798.85,598.83
2018,8,25,10,45,756.0,207.0,2.1,23.05,838.5,834.29,620.74
2018,8,25,11,0,764.0,209.0,2.1,23.7,861.0,867.86,640.69
2018,8,25,11,15,769.0,210.0,2.15,24.25,875.5,895.72,657.4
2018,8,25,11,30,774.0,211.0,2.2,24.8,890.0,921.2,672.52
2018,8,25,11,45,777.5,211.0,2.25,25.35,897.0,941.74,684.41
2018,8,25,12,0,781.0,211.0,2.3,25.9,904.0,959.54,694.59
2018,8,25,12,15,792.5,203.5,2.45,26.3,906.0,974.32,704.28
2018,8,25,12,30,804.0,196.0,2.6,26.7,908.0,982.35,709.7
2018,8,25,12,45,817.5,186.5,2.7,27.1,904.0,991.06,715.23
2018,8,25,13,0,831.0,177.0,2.8,27.5,900.0,996.53,718.78
2018,8,25,13,15,829.0,174.0,3.0,27.6,883.5,990.49,716.73
2018,8,25,13,30,827.0,171.0,3.2,27.7,867.0,981.23,712.67
2018,8,25,13,45,823.5,167.5,3.35,27.8,843.5,966.84,704.9
2018,8,25,14,0,820.0,164.0,3.5,27.9,820.0,949.35,695.13
2018,8,25,14,15,812.5,160.0,3.65,27.65,789.0,924.69,681.51
2018,8,25,14,30,805.0,156.0,3.8,27.4,758.0,897.28,665.95
2018,8,25,14,45,795.0,151.0,3.95,27.15,720.5,864.07,646.24
2018,8,25,15,0,785.0,146.0,4.1,26.9,683.0,831.95,627.05
2018,8,25,15,15,768.0,142.0,4.1,26.9,639.5,789.76,599.34
2018,8,25,15,30,751.0,138.0,4.1,26.9,596.0,746.18,570.41
2018,8,25,15,45,731.5,132.0,4.3,25.85,549.0,697.42,540.0
2018,8,25,16,0,712.0,126.0,4.5,24.8,502.0,648.0,507.21
2018,8,25,16,15,686.0,119.0,4.6,23.85,452.0,592.86,468.51
2018,8,25,16,30,660.0,112.0,4.7,22.9,402.0,538.2,428.73
2018,8,25,16,45,623.0,103.5,4.75,21.95,349.5,476.54,381.85
2018,8,25,17,0,586.0,95.0,4.8,21.0,297.0,417.07,334.95
2018,8,25,17,15,532.5,85.5,4.7,19.85,245.5,351.44,281.48
2018,8,25,17,30,479.0,76.0,4.6,18.7,194.0,290.37,230.0
2018,8,25,17,45,404.5,63.0,4.55,17.5,146.0,222.49,172.01
2018,8,25,18,0,330.0,50.0,4.5,16.3,98.0,163.84,120.96
2018,8,25,18,15,224.5,34.0,4.35,15.5,61.0,102.47,67.44
2018,8,25,18,30,119.0,18.0,4.2,14.7,24.0,45.9,0.0
2018,8,25,18,45,59.5,9.0,4.1,13.85,12.0,16.96,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,8,26,5,15,9.5,1.0,2.25,8.45,1.0,0.0,0.0
2018,8,26,5,30,19.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,8,26,5,45,142.0,16.0,2.9,9.7,26.5,15.73,0.0
2018,8,26,6,0,265.0,30.0,3.2,10.3,51.0,24.51,13.31
2018,8,26,6,15,367.5,41.0,3.25,10.9,94.0,31.74,22.25
2018,8,26,6,30,470.0,52.0,3.3,11.5,137.0,38.53,28.85
2018,8,26,6,45,309.0,71.5,3.4,12.1,134.5,66.39,43.77
2018,8,26,7,0,148.0,91.0,3.5,12.7,132.0,91.28,66.31
2018,8,26,7,15,88.0,114.0,3.4,13.3,140.0,115.31,88.64
2018,8,26,7,30,28.0,137.0,3.3,13.9,148.0,131.97,104.86
2018,8,26,7,45,171.5,153.5,3.25,14.55,233.0,185.86,144.65
2018,8,26,8,0,315.0,170.0,3.2,15.2,318.0,256.02,199.17
2018,8,26,8,15,557.0,136.0,3.1,15.9,432.5,334.18,259.92
2018,8,26,8,30,799.0,102.0,3.0,16.6,547.0,439.88,343.46
2018,8,26,8,45,826.5,102.5,2.95,17.3,596.5,496.56,389.4
2018,8,26,9,0,854.0,103.0,2.9,18.0,646.0,554.62,435.05
2018,8,26,9,15,869.0,104.5,2.95,18.65,688.0,607.44,475.65
2018,8,26,9,30,884.0,106.0,3.0,19.3,730.0,660.31,515.01
2018,8,26,9,45,896.5,107.0,3.0,20.0,767.0,709.39,550.21
2018,8,26,10,0,909.0,108.0,3.0,20.7,804.0,757.25,582.05
2018,8,26,10,15,919.0,108.5,3.1,21.3,834.5,801.26,610.91
2018,8,26,10,30,929.0,109.0,3.2,21.9,865.0,843.37,638.13
2018,8,26,10,45,937.5,108.5,3.3,22.5,888.5,881.12,662.09
2018,8,26,11,0,946.0,108.0,3.4,23.1,912.0,916.43,684.21
2018,8,26,11,15,950.5,107.0,3.5,23.45,926.5,945.07,702.41
2018,8,26,11,30,955.0,106.0,3.6,23.8,941.0,970.69,718.61
2018,8,26,11,45,958.5,105.5,3.7,24.2,948.5,992.74,732.32
2018,8,26,12,0,962.0,105.0,3.8,24.6,956.0,1011.48,743.91
2018,8,26,12,15,958.5,106.0,3.9,24.8,953.0,1021.72,750.58
2018,8,26,12,30,955.0,107.0,4.0,25.0,950.0,1028.36,755.05
2018,8,26,12,45,949.0,108.5,4.1,25.25,938.5,1029.5,755.9
2018,8,26,13,0,943.0,110.0,4.2,25.5,927.0,1027.05,754.54
2018,8,26,13,15,940.5,108.5,4.3,25.45,910.0,1021.24,751.99
2018,8,26,13,30,938.0,107.0,4.4,25.4,893.0,1011.88,747.21
2018,8,26,13,45,933.5,105.0,4.5,25.4,868.0,996.6,738.44
2018,8,26,14,0,929.0,103.0,4.6,25.4,843.0,977.95,727.65
2018,8,26,14,15,920.0,101.0,4.7,25.1,810.0,951.92,712.91
2018,8,26,14,30,911.0,99.0,4.8,24.8,777.0,922.93,696.03
2018,8,26,14,45,901.5,96.5,4.9,24.5,739.0,890.17,676.36
2018,8,26,15,0,892.0,94.0,5.0,24.2,701.0,854.84,654.64
2018,8,26,15,15,877.5,92.5,5.0,24.2,657.5,814.22,627.57
2018,8,26,15,30,863.0,91.0,5.0,24.2,614.0,771.79,598.97
2018,8,26,15,45,843.5,87.5,5.1,23.0,565.0,726.01,570.74
2018,8,26,16,0,824.0,84.0,5.2,21.8,516.0,674.98,537.74
2018,8,26,16,15,797.5,80.5,5.15,21.0,464.0,618.77,497.21
2018,8,26,16,30,771.0,77.0,5.1,20.2,412.0,562.85,454.92
2018,8,26,16,45,734.0,73.0,5.05,19.35,359.0,501.14,406.67
2018,8,26,17,0,697.0,69.0,5.0,18.5,306.0,443.12,359.59
2018,8,26,17,15,645.0,63.0,4.9,17.55,253.0,376.79,304.25
2018,8,26,17,30,593.0,57.0,4.8,16.6,200.0,314.79,250.6
2018,8,26,17,45,513.0,49.0,4.7,15.65,151.0,245.44,189.89
2018,8,26,18,0,433.0,41.0,4.6,14.7,102.0,184.25,135.29
2018,8,26,18,15,300.0,29.5,4.55,14.1,63.5,115.37,74.11
2018,8,26,18,30,167.0,18.0,4.5,13.5,25.0,48.65,0.0
2018,8,26,18,45,83.5,9.0,4.45,12.9,12.5,8.85,0.0
2018,8,26,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.0,2.65,10.35,1.0,0.0,0.0
2018,8,27,5,30,18.0,2.0,2.9,10.8,2.0,0.0,0.0
2018,8,27,5,45,141.5,15.0,3.2,11.3,25.5,14.74,0.0
2018,8,27,6,0,265.0,28.0,3.5,11.8,49.0,22.64,11.31
2018,8,27,6,15,366.5,38.5,3.55,12.35,90.5,29.49,20.09
2018,8,27,6,30,468.0,49.0,3.6,12.9,132.0,35.92,26.34
2018,8,27,6,45,349.0,67.5,3.7,13.45,141.0,64.01,40.83
2018,8,27,7,0,230.0,86.0,3.8,14.0,150.0,94.55,65.39
2018,8,27,7,15,226.0,107.5,3.7,14.55,181.0,127.53,92.43
2018,8,27,7,30,222.0,129.0,3.6,15.1,212.0,160.34,120.47
2018,8,27,7,45,302.0,140.5,3.55,15.6,271.5,206.34,156.93
2018,8,27,8,0,382.0,152.0,3.5,16.1,331.0,259.08,199.69
2018,8,27,8,15,526.5,137.5,3.5,16.65,413.0,323.27,251.2
2018,8,27,8,30,671.0,123.0,3.5,17.2,495.0,401.93,314.65
2018,8,27,8,45,665.5,131.0,3.45,17.8,526.0,443.57,349.17
2018,8,27,9,0,660.0,139.0,3.4,18.4,557.0,483.59,381.28
2018,8,27,9,15,647.0,155.0,3.4,18.85,587.0,525.2,413.54
2018,8,27,9,30,634.0,171.0,3.4,19.3,617.0,564.39,442.92
2018,8,27,9,45,647.5,183.5,3.45,19.8,658.5,615.48,480.57
2018,8,27,10,0,661.0,196.0,3.5,20.3,700.0,666.24,517.02
2018,8,27,10,15,738.5,173.5,3.55,20.75,756.5,730.16,563.96
2018,8,27,10,30,816.0,151.0,3.6,21.2,813.0,796.68,609.87
2018,8,27,10,45,826.5,149.5,3.65,21.6,835.5,832.11,632.83
2018,8,27,11,0,837.0,148.0,3.7,22.0,858.0,865.54,654.45
2018,8,27,11,15,843.0,148.0,3.8,22.3,873.0,894.34,673.3
2018,8,27,11,30,849.0,148.0,3.9,22.6,888.0,920.54,690.38
2018,8,27,11,45,853.5,146.5,4.0,22.95,895.0,941.08,703.49
2018,8,27,12,0,858.0,145.0,4.1,23.3,902.0,953.82,711.42
2018,8,27,12,15,859.5,144.0,4.15,23.45,901.0,965.69,719.18
2018,8,27,12,30,861.0,143.0,4.2,23.6,900.0,974.38,724.92
2018,8,27,12,45,861.5,141.0,4.3,23.8,891.5,977.86,727.43
2018,8,27,13,0,862.0,139.0,4.4,24.0,883.0,978.06,727.89
2018,8,27,13,15,858.0,137.0,4.45,23.9,865.5,970.65,723.94
2018,8,27,13,30,854.0,135.0,4.5,23.8,848.0,960.0,717.96
2018,8,27,13,45,847.5,133.5,4.6,23.75,823.5,950.2,713.1
2018,8,27,14,0,841.0,132.0,4.7,23.7,799.0,931.5,702.19
2018,8,27,14,15,832.0,129.5,4.7,23.45,767.5,906.49,686.79
2018,8,27,14,30,823.0,127.0,4.7,23.2,736.0,878.77,669.52
2018,8,27,14,45,811.5,123.5,4.75,22.95,698.5,845.27,648.41
2018,8,27,15,0,800.0,120.0,4.8,22.7,661.0,809.54,625.53
2018,8,27,15,15,783.5,117.0,4.8,22.7,618.5,768.32,597.58
2018,8,27,15,30,767.0,114.0,4.8,22.7,576.0,725.65,568.32
2018,8,27,15,45,747.5,109.0,4.8,21.8,529.5,679.7,538.2
2018,8,27,16,0,728.0,104.0,4.8,20.9,483.0,630.77,504.32
2018,8,27,16,15,702.5,98.0,4.75,20.2,433.5,576.45,464.11
2018,8,27,16,30,677.0,92.0,4.7,19.5,384.0,522.59,423.05
2018,8,27,16,45,640.5,85.5,4.65,18.8,333.0,462.83,375.97
2018,8,27,17,0,604.0,79.0,4.6,18.1,282.0,405.23,329.07
2018,8,27,17,15,552.0,71.0,4.5,17.3,232.0,341.42,275.68
2018,8,27,17,30,500.0,63.0,4.4,16.5,182.0,282.08,224.38
2018,8,27,17,45,423.5,53.5,4.3,15.65,136.5,217.42,167.93
2018,8,27,18,0,347.0,44.0,4.2,14.8,91.0,160.57,117.56
2018,8,27,18,15,233.0,30.0,4.1,14.3,56.0,98.7,61.78
2018,8,27,18,30,119.0,16.0,4.0,13.8,21.0,37.38,0.0
2018,8,27,18,45,59.5,8.0,3.9,13.25,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,15,6.5,1.0,1.75,9.75,1.0,0.0,0.0
2018,8,28,5,30,13.0,2.0,2.1,10.3,2.0,0.0,0.0
2018,8,28,5,45,99.5,14.0,2.45,10.9,21.0,13.76,0.0
2018,8,28,6,0,186.0,26.0,2.8,11.5,40.0,20.26,9.08
2018,8,28,6,15,257.0,37.0,2.9,12.0,72.5,28.05,18.83
2018,8,28,6,30,328.0,48.0,3.0,12.5,105.0,35.45,25.95
2018,8,28,6,45,217.5,43.5,3.05,13.0,86.5,39.93,23.64
2018,8,28,7,0,107.0,39.0,3.1,13.5,68.0,43.72,27.45
2018,8,28,7,15,53.5,42.5,3.1,13.95,57.0,47.79,32.89
2018,8,28,7,30,0.0,46.0,3.1,14.4,46.0,44.43,32.25
2018,8,28,7,45,0.0,60.0,3.1,14.8,60.0,57.98,43.53
2018,8,28,8,0,0.0,74.0,3.1,15.2,74.0,71.55,54.65
2018,8,28,8,15,0.5,98.0,3.15,15.85,98.5,94.77,73.53
2018,8,28,8,30,1.0,122.0,3.2,16.5,123.0,117.91,92.04
2018,8,28,8,45,4.0,151.5,3.25,17.1,154.0,147.58,115.57
2018,8,28,9,0,7.0,181.0,3.3,17.7,185.0,177.67,139.09
2018,8,28,9,15,11.5,207.5,3.35,18.25,215.0,206.21,161.11
2018,8,28,9,30,16.0,234.0,3.4,18.8,245.0,235.32,183.31
2018,8,28,9,45,18.0,251.0,3.45,19.3,264.0,254.18,197.29
2018,8,28,10,0,20.0,268.0,3.5,19.8,283.0,273.26,211.34
2018,8,28,10,15,32.5,305.0,3.6,20.2,330.5,321.42,247.88
2018,8,28,10,30,45.0,342.0,3.7,20.6,378.0,369.9,284.08
2018,8,28,10,45,49.0,354.0,3.8,21.0,394.5,387.94,296.94
2018,8,28,11,0,53.0,366.0,3.9,21.4,411.0,406.18,310.01
2018,8,28,11,15,116.5,387.0,3.95,21.65,487.5,490.14,373.66
2018,8,28,11,30,180.0,408.0,4.0,21.9,564.0,573.2,435.24
2018,8,28,11,45,514.0,275.0,4.1,22.15,726.0,760.76,579.73
2018,8,28,12,0,848.0,142.0,4.2,22.4,888.0,940.28,706.66
2018,8,28,12,15,889.5,121.0,4.25,22.5,902.0,969.25,725.02
2018,8,28,12,30,931.0,100.0,4.3,22.6,916.0,995.21,742.45
2018,8,28,12,45,928.0,100.0,4.4,22.7,906.0,997.39,744.26
2018,8,28,13,0,925.0,100.0,4.5,22.8,896.0,996.04,744.03
2018,8,28,13,15,871.5,124.0,4.55,22.75,862.0,968.42,726.43
2018,8,28,13,30,818.0,148.0,4.6,22.7,828.0,944.07,711.2
2018,8,28,13,45,866.0,121.0,4.6,22.7,822.0,946.83,714.04
2018,8,28,14,0,914.0,94.0,4.6,22.7,816.0,950.56,717.5
2018,8,28,14,15,908.5,92.0,4.65,22.5,785.5,927.78,703.82
2018,8,28,14,30,903.0,90.0,4.7,22.3,755.0,901.95,688.15
2018,8,28,14,45,894.5,87.0,4.7,22.15,717.5,869.5,667.3
2018,8,28,15,0,886.0,84.0,4.7,22.0,680.0,834.46,644.52
2018,8,28,15,15,872.0,82.5,4.7,22.0,637.0,794.29,617.51
2018,8,28,15,30,858.0,81.0,4.7,22.0,594.0,752.31,588.95
2018,8,28,15,45,842.0,78.0,4.7,21.15,547.5,705.62,558.47
2018,8,28,16,0,826.0,75.0,4.7,20.3,501.0,661.56,529.31
2018,8,28,16,15,805.5,71.0,4.65,19.7,451.5,608.58,490.77
2018,8,28,16,30,785.0,67.0,4.6,19.1,402.0,555.39,450.04
2018,8,28,16,45,752.5,63.0,4.55,18.5,350.0,495.67,402.73
2018,8,28,17,0,720.0,59.0,4.5,17.9,298.0,437.51,354.99
2018,8,28,17,15,671.0,54.0,4.4,17.15,246.0,372.67,300.27
2018,8,28,17,30,622.0,49.0,4.3,16.4,194.0,311.77,246.93
2018,8,28,17,45,542.5,42.5,4.15,15.65,145.5,244.95,187.74
2018,8,28,18,0,463.0,36.0,4.0,14.9,97.0,184.67,133.38
2018,8,28,18,15,321.0,26.0,3.85,14.4,59.5,113.68,67.86
2018,8,28,18,30,179.0,16.0,3.7,13.9,22.0,47.68,0.0
2018,8,28,18,45,89.5,8.0,3.55,13.35,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,8,29,5,15,11.0,1.5,1.35,10.1,1.0,0.0,0.0
2018,8,29,5,30,22.0,3.0,1.5,10.7,2.0,0.0,0.0
2018,8,29,5,45,165.0,14.0,1.65,11.35,24.5,13.76,0.0
2018,8,29,6,0,308.0,25.0,1.8,12.0,47.0,19.96,8.27
2018,8,29,6,15,417.0,33.0,1.95,12.65,89.5,24.63,15.77
2018,8,29,6,30,526.0,41.0,2.1,13.3,132.0,29.1,20.23
2018,8,29,6,45,590.5,47.0,2.2,13.95,182.0,55.26,28.67
2018,8,29,7,0,655.0,53.0,2.3,14.6,232.0,101.83,54.21
2018,8,29,7,15,697.0,58.5,2.25,15.15,284.5,152.08,92.01
2018,8,29,7,30,739.0,64.0,2.2,15.7,337.0,206.98,138.2
2018,8,29,7,45,768.0,67.5,2.2,16.25,388.5,261.03,186.03
2018,8,29,8,0,797.0,71.0,2.2,16.8,440.0,317.74,236.07
2018,8,29,8,15,819.5,73.5,2.2,17.35,489.5,373.48,284.58
2018,8,29,8,30,842.0,76.0,2.2,17.9,539.0,432.65,334.31
2018,8,29,8,45,858.5,79.0,2.25,18.5,585.5,488.17,379.76
2018,8,29,9,0,875.0,82.0,2.3,19.1,632.0,543.88,423.8
2018,8,29,9,15,889.0,83.5,2.35,19.7,673.5,596.6,464.21
2018,8,29,9,30,903.0,85.0,2.4,20.3,715.0,648.7,502.9
2018,8,29,9,45,914.5,85.5,2.5,20.85,751.5,697.26,538.19
2018,8,29,10,0,926.0,86.0,2.6,21.4,788.0,744.45,569.69
2018,8,29,10,15,933.5,87.0,2.7,21.9,817.5,787.53,598.03
2018,8,29,10,30,941.0,88.0,2.8,22.4,847.0,828.47,624.62
2018,8,29,10,45,947.0,88.5,2.95,22.85,869.5,865.33,648.64
2018,8,29,11,0,953.0,89.0,3.1,23.3,892.0,899.55,670.77
2018,8,29,11,15,957.0,89.5,3.25,23.6,907.0,929.22,690.16
2018,8,29,11,30,961.0,90.0,3.4,23.9,922.0,955.82,707.52
2018,8,29,11,45,963.5,89.5,3.55,24.25,929.0,976.8,721.05
2018,8,29,12,0,966.0,89.0,3.7,24.6,936.0,994.4,732.42
2018,8,29,12,15,964.5,90.0,3.8,24.7,934.0,1006.33,740.53
2018,8,29,12,30,963.0,91.0,3.9,24.8,932.0,1014.65,746.43
2018,8,29,12,45,958.5,92.5,4.05,24.95,922.0,1017.02,748.7
2018,8,29,13,0,954.0,94.0,4.2,25.1,912.0,1015.75,748.72
2018,8,29,13,15,951.5,93.0,4.3,25.0,895.0,1010.11,746.41
2018,8,29,13,30,949.0,92.0,4.4,24.9,878.0,1000.89,741.83
2018,8,29,13,45,945.5,90.0,4.55,24.85,853.5,986.11,733.81
2018,8,29,14,0,942.0,88.0,4.7,24.8,829.0,967.88,723.94
2018,8,29,14,15,934.5,87.5,4.8,24.55,797.5,944.33,710.59
2018,8,29,14,30,927.0,87.0,4.9,24.3,766.0,917.74,695.07
2018,8,29,14,45,917.5,85.0,5.0,24.0,728.0,884.87,675.17
2018,8,29,15,0,908.0,83.0,5.1,23.7,690.0,849.39,653.21
2018,8,29,15,15,894.5,80.5,5.1,23.7,646.0,807.74,625.25
2018,8,29,15,30,881.0,78.0,5.1,23.7,602.0,764.18,595.67
2018,8,29,15,45,863.5,75.5,5.1,22.7,554.0,716.06,564.62
2018,8,29,16,0,846.0,73.0,5.1,21.7,506.0,666.86,532.04
2018,8,29,16,15,821.0,70.5,5.1,21.0,455.0,615.59,495.15
2018,8,29,16,30,796.0,68.0,5.1,20.3,404.0,560.72,453.34
2018,8,29,16,45,759.5,64.5,5.05,19.6,350.5,498.87,404.43
2018,8,29,17,0,723.0,61.0,5.0,18.9,297.0,438.93,355.31
2018,8,29,17,15,669.0,56.0,4.85,18.2,244.0,371.75,298.53
2018,8,29,17,30,615.0,51.0,4.7,17.5,191.0,310.9,245.11
2018,8,29,17,45,479.0,41.5,4.55,16.75,133.5,220.35,167.85
2018,8,29,18,0,343.0,32.0,4.4,16.0,76.0,144.38,103.04
2018,8,29,18,15,200.0,20.0,4.1,15.55,43.0,77.27,42.63
2018,8,29,18,30,57.0,8.0,3.8,15.1,10.0,17.84,0.0
2018,8,29,18,45,28.5,4.0,3.55,14.6,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.5,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,30,5,30,1.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,30,5,45,25.5,5.5,1.35,12.75,7.0,5.41,0.0
2018,8,30,6,0,50.0,11.0,1.5,13.2,14.0,8.23,0.0
2018,8,30,6,15,39.5,13.0,1.65,13.65,17.0,11.13,3.98
2018,8,30,6,30,29.0,15.0,1.8,14.1,20.0,12.66,5.59
2018,8,30,6,45,23.0,19.0,1.9,14.55,24.0,18.53,9.7
2018,8,30,7,0,17.0,23.0,2.0,15.0,28.0,23.87,14.09
2018,8,30,7,15,8.5,29.5,1.95,15.25,32.0,29.95,19.57
2018,8,30,7,30,0.0,36.0,1.9,15.5,36.0,34.76,23.95
2018,8,30,7,45,0.0,44.5,1.8,15.75,44.5,42.98,30.77
2018,8,30,8,0,0.0,53.0,1.7,16.0,53.0,51.21,37.52
2018,8,30,8,15,2.0,83.5,1.7,16.45,84.5,81.51,62.41
2018,8,30,8,30,4.0,114.0,1.7,16.9,116.0,111.6,86.68
2018,8,30,8,45,12.0,143.5,1.65,17.3,151.0,143.81,112.29
2018,8,30,9,0,20.0,173.0,1.6,17.7,186.0,176.51,137.92
2018,8,30,9,15,19.0,188.5,1.65,18.2,201.5,192.45,149.87
2018,8,30,9,30,18.0,204.0,1.7,18.7,217.0,207.9,161.34
2018,8,30,9,45,28.0,247.0,1.75,19.15,268.0,257.57,199.38
2018,8,30,10,0,38.0,290.0,1.8,19.6,319.0,308.35,237.45
2018,8,30,10,15,55.0,314.0,1.9,20.0,357.5,347.09,266.29
2018,8,30,10,30,72.0,338.0,2.0,20.4,396.0,387.22,295.91
2018,8,30,10,45,162.0,324.5,2.15,20.85,459.5,454.39,347.71
2018,8,30,11,0,252.0,311.0,2.3,21.3,523.0,527.25,402.73
2018,8,30,11,15,379.0,266.0,2.45,21.6,590.5,606.28,463.01
2018,8,30,11,30,506.0,221.0,2.6,21.9,658.0,687.12,523.58
2018,8,30,11,45,543.5,246.0,2.75,22.2,718.0,758.7,573.07
2018,8,30,12,0,581.0,271.0,2.9,22.5,778.0,829.56,621.36
2018,8,30,12,15,721.5,210.5,2.95,22.7,839.0,909.33,677.06
