Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,14,30,915.0,94.0,4.0,30.2,723.0,888.49,656.24
2018,9,9,14,45,901.5,92.0,4.1,29.9,682.5,851.99,634.33
2018,9,9,15,0,888.0,90.0,4.2,29.6,642.0,813.17,610.57
2018,9,9,15,15,871.5,87.5,4.2,29.6,597.0,769.44,581.94
2018,9,9,15,30,855.0,85.0,4.2,29.6,552.0,728.34,554.87
2018,9,9,15,45,831.0,82.0,4.4,28.45,502.0,675.68,522.06
2018,9,9,16,0,807.0,79.0,4.6,27.3,452.0,622.56,486.64
2018,9,9,16,15,775.5,75.0,4.65,26.4,399.5,563.64,443.9
2018,9,9,16,30,744.0,71.0,4.7,25.5,347.0,505.6,400.14
2018,9,9,16,45,699.0,66.0,4.8,24.6,293.5,440.8,349.39
2018,9,9,17,0,654.0,61.0,4.9,23.7,240.0,381.13,300.54
2018,9,9,17,15,584.5,53.5,4.85,22.45,188.0,310.11,241.18
2018,9,9,17,30,515.0,46.0,4.8,21.2,136.0,245.57,185.34
2018,9,9,17,45,402.5,36.5,4.8,20.0,92.0,172.94,123.0
2018,9,9,18,0,290.0,27.0,4.8,18.8,48.0,109.44,58.36
2018,9,9,18,15,155.0,15.0,4.7,18.0,25.0,43.97,0.0
2018,9,9,18,30,20.0,3.0,4.6,17.2,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,4.55,16.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,9.9,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,10.3,25.0,17.69,0.0
2018,9,10,6,15,324.0,28.5,2.25,10.95,64.5,22.31,12.6
2018,9,10,6,30,463.0,39.0,2.3,11.6,104.0,29.17,20.1
2018,9,10,6,45,541.5,46.5,2.3,12.3,153.5,40.4,23.84
2018,9,10,7,0,620.0,54.0,2.3,13.0,203.0,85.89,44.88
2018,9,10,7,15,671.5,60.0,2.15,13.7,256.5,137.98,81.84
2018,9,10,7,30,723.0,66.0,2.0,14.4,310.0,193.22,126.94
2018,9,10,7,45,757.0,70.0,1.8,15.1,362.5,247.84,174.63
2018,9,10,8,0,791.0,74.0,1.6,15.8,415.0,305.68,225.16
2018,9,10,8,15,815.5,77.5,1.55,16.7,465.5,362.59,274.22
2018,9,10,8,30,840.0,81.0,1.5,17.6,516.0,421.08,322.91
2018,9,10,8,45,857.5,84.0,1.4,18.5,562.5,477.13,367.73
2018,9,10,9,0,875.0,87.0,1.3,19.4,609.0,534.53,411.5
2018,9,10,9,15,892.0,88.0,1.35,20.3,651.5,588.22,451.66
2018,9,10,9,30,909.0,89.0,1.4,21.2,694.0,641.48,490.1
2018,9,10,9,45,922.5,89.0,1.4,22.1,730.5,690.76,524.06
2018,9,10,10,0,936.0,89.0,1.4,23.0,767.0,738.73,554.78
2018,9,10,10,15,943.0,90.0,1.45,23.8,795.5,781.39,581.06
2018,9,10,10,30,950.0,91.0,1.5,24.6,824.0,821.78,605.47
2018,9,10,10,45,955.0,92.0,1.6,25.45,845.5,858.09,627.32
2018,9,10,11,0,960.0,93.0,1.7,26.3,867.0,891.6,647.18
2018,9,10,11,15,963.0,93.5,1.8,26.95,880.5,919.95,664.09
2018,9,10,11,30,966.0,94.0,1.9,27.6,894.0,945.09,678.93
2018,9,10,11,45,967.0,94.5,1.95,28.3,899.5,965.11,689.84
2018,9,10,12,0,968.0,95.0,2.0,29.0,905.0,981.64,698.6
2018,9,10,12,15,964.0,96.5,2.1,29.5,901.0,991.07,704.11
2018,9,10,12,30,960.0,98.0,2.2,30.0,897.0,996.81,707.46
2018,9,10,12,45,952.5,100.5,2.3,30.5,884.5,996.68,707.26
2018,9,10,13,0,945.0,103.0,2.4,31.0,872.0,992.92,704.92
2018,9,10,13,15,940.5,102.0,2.5,31.15,853.0,984.6,700.81
2018,9,10,13,30,936.0,101.0,2.6,31.3,834.0,972.73,694.55
2018,9,10,13,45,929.0,99.5,2.75,31.45,807.0,954.59,684.77
2018,9,10,14,0,922.0,98.0,2.9,31.6,780.0,933.15,672.84
2018,9,10,14,15,912.0,97.0,3.05,31.45,746.5,906.49,658.22
2018,9,10,14,30,902.0,96.0,3.2,31.3,713.0,876.97,641.55
2018,9,10,14,45,888.5,94.0,3.35,31.15,672.5,840.78,620.17
2018,9,10,15,0,875.0,92.0,3.5,31.0,632.0,802.32,596.93
2018,9,10,15,15,857.5,89.5,3.5,31.0,587.0,762.71,571.51
2018,9,10,15,30,840.0,87.0,3.5,31.0,542.0,716.9,541.48
2018,9,10,15,45,815.5,84.0,3.8,30.1,492.0,664.48,509.11
2018,9,10,16,0,791.0,81.0,4.1,29.2,442.0,611.68,473.61
2018,9,10,16,15,757.5,76.5,4.25,28.15,389.5,551.72,430.86
2018,9,10,16,30,724.0,72.0,4.4,27.1,337.0,492.88,387.13
2018,9,10,16,45,677.0,66.5,4.55,26.1,284.0,429.63,338.06
2018,9,10,17,0,630.0,61.0,4.7,25.1,231.0,367.76,287.99
2018,9,10,17,15,558.0,54.0,4.85,23.55,180.0,297.78,230.2
2018,9,10,17,30,486.0,47.0,5.0,22.0,129.0,234.52,175.96
2018,9,10,17,45,369.0,37.0,5.15,20.4,86.5,161.97,114.21
2018,9,10,18,0,252.0,27.0,5.3,18.8,44.0,97.94,46.24
2018,9,10,18,15,133.0,15.0,5.25,17.85,23.0,39.33,0.0
2018,9,10,18,30,14.0,3.0,5.2,16.9,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.5,5.2,15.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,5,45,96.5,9.0,2.75,9.8,12.5,0.0,0.0
2018,9,11,6,0,193.0,18.0,2.9,10.1,25.0,17.69,0.0
2018,9,11,6,15,336.0,27.5,2.9,10.65,64.0,21.51,11.72
2018,9,11,6,30,479.0,37.0,2.9,11.2,103.0,27.49,18.61
2018,9,11,6,45,555.5,45.0,2.95,11.75,153.0,38.4,22.71
2018,9,11,7,0,632.0,53.0,3.0,12.3,203.0,84.89,43.99
2018,9,11,7,15,679.5,58.5,2.9,13.2,255.5,136.59,80.57
2018,9,11,7,30,727.0,64.0,2.8,14.1,308.0,191.03,125.24
2018,9,11,7,45,757.0,69.5,2.7,15.0,360.0,246.27,173.81
2018,9,11,8,0,787.0,75.0,2.6,15.9,412.0,304.29,224.99
2018,9,11,8,15,808.5,79.0,2.55,16.75,461.0,360.37,274.06
2018,9,11,8,30,830.0,83.0,2.5,17.6,510.0,417.71,322.65
2018,9,11,8,45,843.5,87.5,2.5,18.45,555.0,472.84,367.97
2018,9,11,9,0,857.0,92.0,2.5,19.3,600.0,527.85,411.5
2018,9,11,9,15,869.0,95.5,2.55,20.05,641.0,581.31,452.59
2018,9,11,9,30,881.0,99.0,2.6,20.8,682.0,632.93,490.99
2018,9,11,9,45,888.0,102.5,2.7,21.6,716.5,680.25,525.2
2018,9,11,10,0,895.0,106.0,2.8,22.4,751.0,725.83,556.86
2018,9,11,10,15,902.0,107.5,2.9,23.0,779.0,767.49,584.16
2018,9,11,10,30,909.0,109.0,3.0,23.6,807.0,806.99,609.69
2018,9,11,10,45,913.0,110.5,3.1,24.2,827.5,841.75,631.72
2018,9,11,11,0,917.0,112.0,3.2,24.8,848.0,873.79,651.78
2018,9,11,11,15,921.0,112.5,3.3,25.25,862.0,901.94,669.52
2018,9,11,11,30,925.0,113.0,3.4,25.7,876.0,927.08,685.23
2018,9,11,11,45,927.0,113.0,3.55,26.15,881.5,946.77,697.65
2018,9,11,12,0,929.0,113.0,3.7,26.6,887.0,963.14,707.96
2018,9,11,12,15,940.0,106.5,3.8,26.95,887.5,977.52,717.03
2018,9,11,12,30,951.0,100.0,3.9,27.3,888.0,988.45,723.91
2018,9,11,12,45,964.0,91.5,4.05,27.6,881.0,995.46,728.81
2018,9,11,13,0,977.0,83.0,4.2,27.9,874.0,998.66,731.33
2018,9,11,13,15,973.5,82.0,4.35,27.8,855.0,990.91,727.92
2018,9,11,13,30,970.0,81.0,4.5,27.7,836.0,979.48,722.21
2018,9,11,13,45,965.0,80.0,4.65,27.65,810.0,963.1,713.27
2018,9,11,14,0,960.0,79.0,4.8,27.6,784.0,943.24,702.31
2018,9,11,14,15,952.0,77.5,4.95,27.15,750.5,916.86,687.95
2018,9,11,14,30,944.0,76.0,5.1,26.7,717.0,887.39,671.28
2018,9,11,14,45,934.0,73.5,5.25,26.25,677.0,852.24,650.35
2018,9,11,15,0,924.0,71.0,5.4,25.8,637.0,814.47,627.21
2018,9,11,15,15,908.5,69.5,5.4,25.8,592.0,771.29,597.98
2018,9,11,15,30,893.0,68.0,5.4,25.8,547.0,726.36,567.18
2018,9,11,15,45,873.5,65.0,5.6,24.3,497.5,675.48,535.4
2018,9,11,16,0,854.0,62.0,5.8,22.8,448.0,623.74,500.95
2018,9,11,16,15,826.0,59.0,5.8,21.8,396.0,566.37,457.69
2018,9,11,16,30,798.0,56.0,5.8,20.8,344.0,512.77,415.6
2018,9,11,16,45,756.5,52.0,5.75,19.85,290.5,448.64,363.29
2018,9,11,17,0,715.0,48.0,5.7,18.9,237.0,387.1,310.99
2018,9,11,17,15,646.5,43.0,5.55,17.95,185.0,316.58,249.57
2018,9,11,17,30,578.0,38.0,5.4,17.0,133.0,252.21,191.64
2018,9,11,17,45,446.0,30.5,5.2,16.05,88.0,176.02,124.47
2018,9,11,18,0,314.0,23.0,5.0,15.1,43.0,106.94,41.9
2018,9,11,18,15,157.0,11.5,4.95,14.55,21.5,39.76,0.0
2018,9,11,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,12,5,45,9.5,3.0,3.35,10.1,3.5,0.0,0.0
2018,9,12,6,0,19.0,6.0,3.4,10.2,7.0,5.9,0.0
2018,9,12,6,15,24.5,16.5,3.5,10.8,19.0,15.29,6.48
2018,9,12,6,30,30.0,27.0,3.6,11.4,31.0,24.58,15.99
2018,9,12,6,45,34.0,40.0,3.7,11.95,46.5,38.32,26.85
2018,9,12,7,0,38.0,53.0,3.8,12.5,62.0,52.77,38.27
2018,9,12,7,15,134.5,85.0,3.8,13.2,128.0,93.92,68.66
2018,9,12,7,30,231.0,117.0,3.8,13.9,194.0,146.54,108.88
2018,9,12,7,45,279.0,138.0,3.75,14.55,246.0,192.03,145.96
2018,9,12,8,0,327.0,159.0,3.7,15.2,298.0,242.98,187.91
2018,9,12,8,15,454.5,150.5,3.65,16.0,369.0,299.24,232.78
2018,9,12,8,30,582.0,142.0,3.6,16.8,440.0,370.38,290.07
2018,9,12,8,45,578.5,158.0,3.55,17.55,476.5,416.32,327.82
2018,9,12,9,0,575.0,174.0,3.5,18.3,513.0,460.07,362.6
2018,9,12,9,15,589.5,183.5,3.5,19.0,552.0,508.16,399.76
2018,9,12,9,30,604.0,193.0,3.5,19.7,591.0,555.47,435.3
2018,9,12,9,45,653.5,185.0,3.5,20.4,636.5,608.37,474.73
2018,9,12,10,0,703.0,177.0,3.5,21.1,682.0,663.59,514.97
2018,9,12,10,15,562.0,240.5,3.65,21.45,654.0,651.52,502.97
2018,9,12,10,30,421.0,304.0,3.8,21.8,626.0,629.09,483.08
2018,9,12,10,45,311.0,344.5,3.9,22.2,586.0,595.02,455.11
2018,9,12,11,0,201.0,385.0,4.0,22.6,546.0,552.53,420.55
2018,9,12,11,15,303.0,363.0,4.1,22.75,610.0,629.12,479.01
2018,9,12,11,30,405.0,341.0,4.2,22.9,674.0,709.62,538.86
2018,9,12,11,45,512.0,302.0,4.35,23.0,725.5,775.47,588.41
2018,9,12,12,0,619.0,263.0,4.5,23.1,777.0,843.55,639.2
2018,9,12,12,15,537.5,282.0,4.55,23.1,727.0,796.13,604.18
2018,9,12,12,30,456.0,301.0,4.6,23.1,677.0,746.86,568.04
2018,9,12,12,45,504.5,292.5,4.7,23.1,703.5,786.46,598.29
2018,9,12,13,0,553.0,284.0,4.8,23.1,730.0,824.01,626.53
2018,9,12,13,15,590.0,261.5,4.9,22.95,727.5,833.5,635.71
2018,9,12,13,30,627.0,239.0,5.0,22.8,725.0,842.54,644.74
2018,9,12,13,45,541.5,260.0,5.05,22.7,669.5,779.25,598.76
2018,9,12,14,0,456.0,281.0,5.1,22.6,614.0,718.74,554.34
2018,9,12,14,15,398.0,278.5,5.15,22.1,559.5,649.51,505.02
2018,9,12,14,30,340.0,276.0,5.2,21.6,505.0,590.06,461.74
2018,9,12,14,45,226.5,269.5,5.25,21.15,418.5,473.63,373.1
2018,9,12,15,0,113.0,263.0,5.3,20.7,332.0,371.86,293.27
2018,9,12,15,15,95.0,240.5,5.3,20.7,295.5,322.83,255.6
2018,9,12,15,30,77.0,218.0,5.3,20.7,259.0,283.13,224.64
2018,9,12,15,45,181.5,189.5,5.3,19.25,274.0,328.34,265.2
2018,9,12,16,0,286.0,161.0,5.3,17.8,289.0,364.07,297.57
2018,9,12,16,15,275.5,144.5,5.3,17.15,255.5,327.59,268.71
2018,9,12,16,30,265.0,128.0,5.3,16.5,222.0,291.4,239.48
2018,9,12,16,45,197.0,113.0,5.25,15.85,176.5,228.75,187.22
2018,9,12,17,0,129.0,98.0,5.2,15.2,131.0,167.1,135.21
2018,9,12,17,15,84.5,77.0,5.05,14.65,96.5,120.33,95.21
2018,9,12,17,30,40.0,56.0,4.9,14.1,62.0,73.85,55.55
2018,9,12,17,45,26.0,37.0,4.75,13.6,40.5,47.61,32.3
2018,9,12,18,0,12.0,18.0,4.6,13.1,19.0,21.13,2.01
2018,9,12,18,15,6.0,9.0,4.5,12.85,9.5,9.91,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,13,5,45,16.5,6.0,3.45,10.5,6.5,0.0,0.0
2018,9,13,6,0,33.0,12.0,3.6,10.7,13.0,11.8,0.0
2018,9,13,6,15,109.5,29.0,3.7,11.2,41.5,24.13,13.07
2018,9,13,6,30,186.0,46.0,3.8,11.7,70.0,35.18,25.2
2018,9,13,6,45,272.0,59.5,3.95,12.2,113.0,46.92,36.23
2018,9,13,7,0,358.0,73.0,4.1,12.7,156.0,82.5,52.15
2018,9,13,7,15,516.0,70.0,4.05,13.3,222.5,122.37,75.87
2018,9,13,7,30,674.0,67.0,4.0,13.9,289.0,179.89,118.31
2018,9,13,7,45,739.0,65.5,3.95,14.5,346.5,235.98,166.54
2018,9,13,8,0,804.0,64.0,3.9,15.1,404.0,296.61,219.68
2018,9,13,8,15,828.0,66.5,3.85,15.75,453.5,354.93,271.58
2018,9,13,8,30,852.0,69.0,3.8,16.4,503.0,412.47,321.58
2018,9,13,8,45,869.5,71.5,3.75,17.05,549.0,468.16,368.65
2018,9,13,9,0,887.0,74.0,3.7,17.7,595.0,524.02,414.21
2018,9,13,9,15,898.5,76.5,3.65,18.25,635.5,576.45,455.76
2018,9,13,9,30,910.0,79.0,3.6,18.8,676.0,627.93,495.2
2018,9,13,9,45,918.0,81.0,3.6,19.4,710.5,675.45,530.53
2018,9,13,10,0,926.0,83.0,3.6,20.0,745.0,721.22,562.43
2018,9,13,10,15,933.0,84.0,3.6,20.4,773.0,763.3,590.65
2018,9,13,10,30,940.0,85.0,3.6,20.8,801.0,803.1,616.93
2018,9,13,10,45,944.5,86.5,3.6,21.15,822.0,838.98,640.31
2018,9,13,11,0,949.0,88.0,3.6,21.5,843.0,872.06,661.58
2018,9,13,11,15,952.5,87.5,3.75,21.7,856.0,899.27,679.92
2018,9,13,11,30,956.0,87.0,3.9,21.9,869.0,923.3,696.16
2018,9,13,11,45,957.5,87.5,4.0,22.05,874.5,943.32,709.58
2018,9,13,12,0,959.0,88.0,4.1,22.2,880.0,959.88,720.76
2018,9,13,12,15,960.5,87.0,4.2,22.25,877.5,971.31,728.86
2018,9,13,12,30,962.0,86.0,4.3,22.3,875.0,979.12,734.68
2018,9,13,12,45,963.0,84.0,4.45,22.3,865.0,981.73,737.47
2018,9,13,13,0,964.0,82.0,4.6,22.3,855.0,980.62,738.46
2018,9,13,13,15,960.5,81.0,4.7,22.2,836.0,972.76,734.83
2018,9,13,13,30,957.0,80.0,4.8,22.1,817.0,961.27,728.83
2018,9,13,13,45,951.5,79.0,4.85,22.0,791.0,944.43,718.84
2018,9,13,14,0,946.0,78.0,4.9,21.9,765.0,924.19,706.55
2018,9,13,14,15,880.5,98.0,4.95,21.65,714.5,872.35,672.38
2018,9,13,14,30,815.0,118.0,5.0,21.4,664.0,825.19,641.23
2018,9,13,14,45,722.5,139.0,5.05,21.15,602.0,755.2,592.88
2018,9,13,15,0,630.0,160.0,5.1,20.9,540.0,684.67,542.28
2018,9,13,15,15,657.0,138.5,5.1,20.9,508.5,660.99,526.49
2018,9,13,15,30,684.0,117.0,5.1,20.9,477.0,632.98,506.85
2018,9,13,15,45,735.0,93.5,5.05,20.15,447.5,614.35,495.38
2018,9,13,16,0,786.0,70.0,5.0,19.4,418.0,587.5,476.82
2018,9,13,16,15,775.5,64.0,4.85,18.85,372.0,539.83,439.43
2018,9,13,16,30,765.0,58.0,4.7,18.3,326.0,491.22,400.02
2018,9,13,16,45,721.0,54.0,4.6,17.75,274.0,427.65,347.17
2018,9,13,17,0,677.0,50.0,4.5,17.2,222.0,366.95,294.79
2018,9,13,17,15,614.5,43.5,4.1,16.5,172.0,299.49,235.22
2018,9,13,17,30,552.0,37.0,3.7,15.8,122.0,237.65,179.04
2018,9,13,17,45,416.0,29.0,3.35,15.05,79.0,162.53,112.2
2018,9,13,18,0,280.0,21.0,3.0,14.3,36.0,92.85,7.09
2018,9,13,18,15,140.0,10.5,2.95,13.85,18.0,34.69,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,5,45,17.0,5.5,1.9,8.45,6.0,0.0,0.0
2018,9,14,6,0,34.0,11.0,2.0,8.9,12.0,10.81,0.0
2018,9,14,6,15,124.0,27.0,2.2,9.65,41.5,21.0,10.34
2018,9,14,6,30,214.0,43.0,2.4,10.4,71.0,32.81,23.23
2018,9,14,6,45,295.5,56.0,2.65,11.1,113.0,43.76,33.57
2018,9,14,7,0,377.0,69.0,2.9,11.8,155.0,79.8,49.51
2018,9,14,7,15,375.0,88.5,2.8,12.4,192.5,120.67,80.86
2018,9,14,7,30,373.0,108.0,2.7,13.0,230.0,161.47,115.59
2018,9,14,7,45,382.5,127.0,2.65,13.55,270.0,204.35,152.76
2018,9,14,8,0,392.0,146.0,2.6,14.1,310.0,248.19,190.72
2018,9,14,8,15,562.5,124.0,2.5,14.75,391.5,311.79,241.26
2018,9,14,8,30,733.0,102.0,2.4,15.4,473.0,391.63,305.54
2018,9,14,8,45,713.0,118.5,2.3,16.05,506.5,438.21,344.35
2018,9,14,9,0,693.0,135.0,2.2,16.7,540.0,481.66,379.09
2018,9,14,9,15,701.0,144.5,2.15,17.45,578.5,530.63,416.61
2018,9,14,9,30,709.0,154.0,2.1,18.2,617.0,578.9,452.22
2018,9,14,9,45,689.5,172.0,2.05,19.0,642.0,616.91,478.65
2018,9,14,10,0,670.0,190.0,2.0,19.8,667.0,651.63,501.79
2018,9,14,10,15,607.0,226.0,2.0,20.45,670.5,669.27,511.68
2018,9,14,10,30,544.0,262.0,2.0,21.1,674.0,679.76,516.2
2018,9,14,10,45,522.5,277.5,2.0,21.75,682.0,698.27,527.17
2018,9,14,11,0,501.0,293.0,2.0,22.4,690.0,713.91,535.85
2018,9,14,11,15,589.0,259.5,2.1,22.8,733.5,769.69,576.27
2018,9,14,11,30,677.0,226.0,2.2,23.2,777.0,828.96,618.14
2018,9,14,11,45,737.0,198.5,2.25,23.6,801.5,868.38,643.84
2018,9,14,12,0,797.0,171.0,2.3,24.0,826.0,903.32,666.05
2018,9,14,12,15,860.5,140.0,2.45,24.2,845.0,938.86,690.02
2018,9,14,12,30,924.0,109.0,2.6,24.4,864.0,966.52,708.82
2018,9,14,12,45,925.5,106.0,2.7,24.55,853.5,968.49,710.64
2018,9,14,13,0,927.0,103.0,2.8,24.7,843.0,966.87,710.46
2018,9,14,13,15,896.5,114.0,2.95,24.7,815.5,947.49,699.48
2018,9,14,13,30,866.0,125.0,3.1,24.7,788.0,930.67,690.3
2018,9,14,13,45,869.5,117.5,3.25,24.7,764.0,910.6,678.85
2018,9,14,14,0,873.0,110.0,3.4,24.7,740.0,892.62,668.79
2018,9,14,14,15,877.0,101.5,3.5,24.5,709.5,870.53,656.08
2018,9,14,14,30,881.0,93.0,3.6,24.3,679.0,844.99,640.93
2018,9,14,14,45,886.5,84.5,3.75,24.05,644.5,817.25,624.52
2018,9,14,15,0,892.0,76.0,3.9,23.8,610.0,786.08,605.47
2018,9,14,15,15,849.0,77.5,3.9,23.8,555.0,726.81,564.76
2018,9,14,15,30,806.0,79.0,3.9,23.8,500.0,672.06,526.84
2018,9,14,15,45,783.0,76.0,4.05,22.95,452.5,622.06,493.56
2018,9,14,16,0,760.0,73.0,4.2,22.1,405.0,571.69,457.19
2018,9,14,16,15,586.0,92.0,4.25,21.45,329.0,459.8,369.9
2018,9,14,16,30,412.0,111.0,4.3,20.8,253.0,356.84,287.62
2018,9,14,16,45,310.0,98.5,4.3,20.1,195.5,273.0,219.68
2018,9,14,17,0,208.0,86.0,4.3,19.4,138.0,192.56,153.27
2018,9,14,17,15,213.5,66.5,4.2,18.6,108.5,162.44,126.67
2018,9,14,17,30,219.0,47.0,4.1,17.8,79.0,136.87,102.47
2018,9,14,17,45,159.0,32.5,4.05,17.0,51.0,92.58,62.59
2018,9,14,18,0,99.0,18.0,4.0,16.2,23.0,47.22,0.0
2018,9,14,18,15,49.5,9.0,3.9,15.7,11.5,17.29,0.0
2018,9,14,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,9,15,5,45,83.5,7.5,3.95,9.9,9.5,0.0,0.0
2018,9,15,6,0,167.0,15.0,4.1,10.1,19.0,14.74,0.0
2018,9,15,6,15,328.5,24.0,4.3,10.6,57.0,18.76,8.11
2018,9,15,6,30,490.0,33.0,4.5,11.1,95.0,26.72,17.74
2018,9,15,6,45,573.5,39.0,4.65,11.65,144.5,32.21,23.15
2018,9,15,7,0,657.0,45.0,4.8,12.2,194.0,77.69,38.14
2018,9,15,7,15,707.5,49.5,4.8,12.75,247.0,127.49,72.06
2018,9,15,7,30,758.0,54.0,4.8,13.3,300.0,182.89,117.55
2018,9,15,7,45,792.0,57.5,4.8,13.85,352.5,238.78,167.45
2018,9,15,8,0,826.0,61.0,4.8,14.4,405.0,299.96,222.65
2018,9,15,8,15,849.5,63.5,4.8,14.95,455.0,357.01,274.3
2018,9,15,8,30,873.0,66.0,4.8,15.5,505.0,415.38,325.85
2018,9,15,8,45,890.5,67.5,4.75,16.05,551.0,471.08,373.8
2018,9,15,9,0,908.0,69.0,4.7,16.6,597.0,526.89,420.23
2018,9,15,9,15,919.0,72.0,4.7,17.15,638.0,580.42,463.46
2018,9,15,9,30,930.0,75.0,4.7,17.7,679.0,632.9,504.5
2018,9,15,9,45,937.5,77.5,4.7,18.2,714.0,681.34,541.39
2018,9,15,10,0,945.0,80.0,4.7,18.7,749.0,727.95,574.73
2018,9,15,10,15,953.5,80.5,4.7,19.05,778.0,771.17,604.45
2018,9,15,10,30,962.0,81.0,4.7,19.4,807.0,812.17,632.22
2018,9,15,10,45,968.0,81.0,4.75,19.75,828.5,848.22,656.5
2018,9,15,11,0,974.0,81.0,4.8,20.1,850.0,881.47,678.68
2018,9,15,11,15,977.5,81.0,4.85,20.25,863.0,909.63,697.75
2018,9,15,11,30,981.0,81.0,4.9,20.4,876.0,934.53,714.58
2018,9,15,11,45,982.5,81.0,4.95,20.55,881.0,954.27,727.88
2018,9,15,12,0,984.0,81.0,5.0,20.7,886.0,970.46,738.83
2018,9,15,12,15,983.5,81.0,5.1,20.75,883.0,981.19,746.81
2018,9,15,12,30,983.0,81.0,5.2,20.8,880.0,988.2,752.38
2018,9,15,12,45,981.0,80.0,5.25,20.8,868.0,988.99,753.58
2018,9,15,13,0,979.0,79.0,5.3,20.8,856.0,986.0,752.35
2018,9,15,13,15,975.5,78.5,5.3,20.7,837.0,978.44,748.05
2018,9,15,13,30,972.0,78.0,5.3,20.6,818.0,967.2,741.33
2018,9,15,13,45,965.5,77.0,5.3,20.5,791.0,949.13,729.95
2018,9,15,14,0,959.0,76.0,5.3,20.4,764.0,927.63,716.26
2018,9,15,14,15,951.5,74.5,5.3,20.2,730.5,901.42,699.55
2018,9,15,14,30,944.0,73.0,5.3,20.0,697.0,872.11,680.6
2018,9,15,14,45,933.5,71.5,5.3,19.85,657.5,837.47,657.58
2018,9,15,15,0,923.0,70.0,5.3,19.7,618.0,800.27,632.54
2018,9,15,15,15,907.0,68.0,5.3,19.7,572.5,756.07,601.73
2018,9,15,15,30,891.0,66.0,5.3,19.7,527.0,710.17,569.31
2018,9,15,15,45,870.0,63.5,5.25,19.0,477.5,658.95,533.65
2018,9,15,16,0,849.0,61.0,5.2,18.3,428.0,607.02,495.02
2018,9,15,16,15,819.5,57.5,5.15,17.8,375.5,548.61,448.96
2018,9,15,16,30,790.0,54.0,5.1,17.3,323.0,494.1,404.32
2018,9,15,16,45,746.5,50.0,5.05,16.75,270.0,429.84,350.3
2018,9,15,17,0,703.0,46.0,5.0,16.2,217.0,368.41,296.57
2018,9,15,17,15,629.5,41.0,4.8,15.5,166.0,297.54,233.64
2018,9,15,17,30,556.0,36.0,4.6,14.8,115.0,233.3,174.89
2018,9,15,17,45,403.0,27.5,4.4,14.1,72.5,154.17,102.91
2018,9,15,18,0,250.0,19.0,4.2,13.4,30.0,73.41,0.0
2018,9,15,18,15,125.0,9.5,4.1,12.9,15.0,9.34,0.0
2018,9,15,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,7.5,1.8,7.9,9.5,0.0,0.0
2018,9,16,6,0,181.0,15.0,1.9,8.3,19.0,14.74,0.0
2018,9,16,6,15,349.5,23.0,2.15,9.15,57.0,17.95,7.08
2018,9,16,6,30,518.0,31.0,2.4,10.0,95.0,24.85,16.17
2018,9,16,6,45,601.0,37.0,2.65,10.8,145.5,29.52,20.83
2018,9,16,7,0,684.0,43.0,2.9,11.6,196.0,76.47,36.59
2018,9,16,7,15,734.0,46.5,2.8,12.25,249.0,126.81,70.4
2018,9,16,7,30,784.0,50.0,2.7,12.9,302.0,185.06,118.0
2018,9,16,7,45,817.0,53.0,2.6,13.55,355.0,241.57,168.11
2018,9,16,8,0,850.0,56.0,2.5,14.2,408.0,300.96,221.35
2018,9,16,8,15,872.5,59.0,2.45,14.85,458.5,359.35,273.39
2018,9,16,8,30,895.0,62.0,2.4,15.5,509.0,418.93,324.9
2018,9,16,8,45,911.5,63.0,2.35,16.15,555.0,474.75,371.82
2018,9,16,9,0,928.0,64.0,2.3,16.8,601.0,530.52,416.92
2018,9,16,9,15,940.0,66.0,2.25,17.4,642.5,584.49,459.0
2018,9,16,9,30,952.0,68.0,2.2,18.0,684.0,637.44,498.74
2018,9,16,9,45,961.0,69.0,2.2,18.6,719.0,686.18,534.34
2018,9,16,10,0,970.0,70.0,2.2,19.2,754.0,733.13,566.04
2018,9,16,10,15,976.5,71.0,2.2,19.7,782.5,776.23,593.96
2018,9,16,10,30,983.0,72.0,2.2,20.2,811.0,816.9,619.81
2018,9,16,10,45,987.5,73.0,2.2,20.75,832.0,853.35,642.33
2018,9,16,11,0,992.0,74.0,2.2,21.3,853.0,886.84,662.64
2018,9,16,11,15,994.5,74.5,2.25,21.7,866.0,915.01,680.1
2018,9,16,11,30,997.0,75.0,2.3,22.1,879.0,939.81,695.35
2018,9,16,11,45,998.0,74.5,2.35,22.45,883.5,958.75,706.9
2018,9,16,12,0,999.0,74.0,2.4,22.8,888.0,974.05,716.19
2018,9,16,12,15,997.5,75.0,2.5,23.05,884.5,984.98,723.53
2018,9,16,12,30,996.0,76.0,2.6,23.3,881.0,992.13,728.54
2018,9,16,12,45,992.5,76.0,2.7,23.55,869.0,992.56,729.31
2018,9,16,13,0,989.0,76.0,2.8,23.8,857.0,989.17,727.76
2018,9,16,13,15,984.5,76.0,2.9,23.85,837.5,981.11,723.84
2018,9,16,13,30,980.0,76.0,3.0,23.9,818.0,969.36,717.59
2018,9,16,13,45,973.5,75.0,3.1,23.95,790.5,951.11,707.1
2018,9,16,14,0,967.0,74.0,3.2,24.0,763.0,929.4,694.34
2018,9,16,14,15,957.5,73.0,3.35,23.8,728.5,901.81,678.55
2018,9,16,14,30,948.0,72.0,3.5,23.6,694.0,871.21,660.52
2018,9,16,14,45,936.0,70.5,3.65,23.45,653.5,835.2,638.34
2018,9,16,15,0,924.0,69.0,3.8,23.3,613.0,796.71,614.1
2018,9,16,15,15,908.0,67.0,3.8,23.3,567.5,752.46,584.37
2018,9,16,15,30,892.0,65.0,3.8,23.3,522.0,706.51,553.05
2018,9,16,15,45,869.5,62.5,4.05,22.4,472.0,654.25,519.11
2018,9,16,16,0,847.0,60.0,4.3,21.5,422.0,601.43,481.76
2018,9,16,16,15,814.5,57.0,4.35,20.8,369.0,542.02,436.47
2018,9,16,16,30,782.0,54.0,4.4,20.1,316.0,486.79,392.57
2018,9,16,16,45,734.0,50.5,4.45,19.35,263.0,421.46,338.92
2018,9,16,17,0,686.0,47.0,4.5,18.6,210.0,359.39,285.71
2018,9,16,17,15,609.0,41.0,4.4,17.7,159.0,287.2,222.72
2018,9,16,17,30,532.0,35.0,4.3,16.8,108.0,222.12,164.17
2018,9,16,17,45,379.0,26.0,4.2,15.9,67.0,144.55,92.97
2018,9,16,18,0,226.0,17.0,4.1,15.0,26.0,65.28,0.0
2018,9,16,18,15,113.0,8.5,4.0,14.4,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,5,45,84.5,6.5,2.05,9.05,8.5,0.0,0.0
2018,9,17,6,0,169.0,13.0,2.1,9.4,17.0,12.78,0.0
2018,9,17,6,15,334.0,22.0,2.4,10.15,54.0,17.13,5.83
2018,9,17,6,30,499.0,31.0,2.7,10.9,91.0,25.02,16.19
2018,9,17,6,45,583.0,37.0,3.0,11.65,140.5,28.56,19.87
2018,9,17,7,0,667.0,43.0,3.3,12.4,190.0,74.4,35.62
2018,9,17,7,15,717.5,47.5,3.25,12.95,243.0,124.64,69.19
2018,9,17,7,30,768.0,52.0,3.2,13.5,296.0,180.46,114.58
2018,9,17,7,45,801.0,54.5,3.15,14.05,348.0,237.93,165.44
2018,9,17,8,0,834.0,57.0,3.1,14.6,400.0,295.93,217.66
2018,9,17,8,15,857.5,59.5,3.05,15.2,450.0,353.28,269.04
2018,9,17,8,30,881.0,62.0,3.0,15.8,500.0,411.92,320.12
2018,9,17,8,45,897.5,64.0,3.0,16.35,546.0,467.94,367.75
2018,9,17,9,0,914.0,66.0,3.0,16.9,592.0,523.95,413.73
2018,9,17,9,15,924.0,69.0,3.0,17.5,632.5,577.09,455.84
2018,9,17,9,30,934.0,72.0,3.0,18.1,673.0,629.08,495.64
2018,9,17,9,45,939.5,75.5,3.0,18.65,707.5,677.3,531.45
2018,9,17,10,0,945.0,79.0,3.0,19.2,742.0,723.5,563.75
2018,9,17,10,15,952.0,80.0,3.05,19.7,770.0,766.02,592.11
2018,9,17,10,30,959.0,81.0,3.1,20.2,798.0,806.19,618.5
2018,9,17,10,45,964.0,81.5,3.2,20.75,819.0,841.74,641.57
2018,9,17,11,0,969.0,82.0,3.3,21.3,840.0,874.42,662.54
2018,9,17,11,15,972.0,82.0,3.4,21.6,852.5,901.88,680.5
2018,9,17,11,30,975.0,82.0,3.5,21.9,865.0,926.07,696.26
2018,9,17,11,45,976.0,82.0,3.6,22.2,869.5,945.11,708.59
2018,9,17,12,0,977.0,82.0,3.7,22.5,874.0,960.59,718.63
2018,9,17,12,15,975.5,82.5,3.85,22.6,870.5,970.73,726.06
2018,9,17,12,30,974.0,83.0,4.0,22.7,867.0,977.15,731.15
2018,9,17,12,45,970.5,83.5,4.15,22.8,855.0,978.02,732.63
2018,9,17,13,0,967.0,84.0,4.3,22.9,843.0,975.18,731.75
2018,9,17,13,15,963.0,83.5,4.45,22.75,824.0,967.1,728.14
2018,9,17,13,30,959.0,83.0,4.6,22.6,805.0,955.39,722.57
2018,9,17,13,45,953.0,81.5,4.75,22.45,778.0,937.26,712.67
2018,9,17,14,0,947.0,80.0,4.9,22.3,751.0,915.73,700.39
2018,9,17,14,15,939.0,78.0,4.95,22.0,717.0,888.67,683.88
2018,9,17,14,30,931.0,76.0,5.0,21.7,683.0,858.57,665.14
2018,9,17,14,45,920.5,74.0,5.1,21.35,643.5,823.63,643.16
2018,9,17,15,0,910.0,72.0,5.2,21.0,604.0,786.18,619.05
2018,9,17,15,15,893.0,70.5,5.2,21.0,558.5,742.24,588.5
2018,9,17,15,30,876.0,69.0,5.2,21.0,513.0,696.73,556.45
2018,9,17,15,45,854.5,65.5,5.25,19.85,463.5,644.64,521.41
2018,9,17,16,0,833.0,62.0,5.3,18.7,414.0,591.94,482.67
2018,9,17,16,15,803.5,58.5,5.25,17.95,362.0,537.77,440.01
2018,9,17,16,30,774.0,55.0,5.2,17.2,310.0,480.7,393.51
2018,9,17,16,45,726.5,51.0,5.1,16.5,257.5,415.55,338.53
2018,9,17,17,0,679.0,47.0,5.0,15.8,205.0,353.63,284.18
2018,9,17,17,15,598.5,40.5,4.8,15.0,154.0,280.22,219.09
2018,9,17,17,30,518.0,34.0,4.6,14.2,103.0,214.36,159.07
2018,9,17,17,45,350.5,25.0,4.35,13.45,62.5,133.28,83.02
2018,9,17,18,0,183.0,16.0,4.1,12.7,22.0,54.34,0.0
2018,9,17,18,15,91.5,8.0,4.0,12.3,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,67.0,6.5,1.8,8.2,8.0,0.0,0.0
2018,9,18,6,0,134.0,13.0,1.9,8.5,16.0,12.78,0.0
2018,9,18,6,15,291.0,23.5,2.2,9.25,51.5,18.78,6.15
2018,9,18,6,30,448.0,34.0,2.5,10.0,87.0,25.88,16.95
2018,9,18,6,45,536.5,41.0,2.8,10.75,135.5,29.37,20.65
2018,9,18,7,0,625.0,48.0,3.1,11.5,184.0,75.65,38.56
2018,9,18,7,15,680.0,52.5,3.0,12.1,236.5,123.83,70.42
2018,9,18,7,30,735.0,57.0,2.9,12.7,289.0,178.19,114.28
2018,9,18,7,45,771.5,60.5,2.8,13.25,341.5,233.19,162.8
2018,9,18,8,0,808.0,64.0,2.7,13.8,394.0,291.62,215.07
2018,9,18,8,15,833.0,67.0,2.65,14.4,444.0,348.76,266.08
2018,9,18,8,30,858.0,70.0,2.6,15.0,494.0,409.06,318.27
2018,9,18,8,45,876.0,72.5,2.55,15.6,540.0,465.07,365.53
2018,9,18,9,0,894.0,75.0,2.5,16.2,586.0,521.27,411.22
2018,9,18,9,15,907.5,76.0,2.5,16.8,626.5,573.41,452.43
2018,9,18,9,30,921.0,77.0,2.5,17.4,667.0,624.72,491.61
2018,9,18,9,45,930.5,78.5,2.45,18.0,701.5,672.89,526.95
2018,9,18,10,0,940.0,80.0,2.4,18.6,736.0,719.37,559.09
2018,9,18,10,15,947.0,81.0,2.45,19.1,764.0,761.63,587.1
2018,9,18,10,30,954.0,82.0,2.5,19.6,792.0,801.56,613.17
2018,9,18,10,45,959.0,82.5,2.5,20.1,812.5,836.88,635.43
2018,9,18,11,0,964.0,83.0,2.5,20.6,833.0,869.35,655.54
2018,9,18,11,15,966.5,83.5,2.5,21.05,845.5,896.71,672.2
2018,9,18,11,30,969.0,84.0,2.5,21.5,858.0,920.81,686.62
2018,9,18,11,45,969.5,84.5,2.55,21.9,862.5,939.77,698.2
2018,9,18,12,0,970.0,85.0,2.6,22.3,867.0,955.18,707.53
2018,9,18,12,15,968.5,85.0,2.65,22.6,863.0,964.65,713.33
2018,9,18,12,30,967.0,85.0,2.7,22.9,859.0,970.41,716.86
2018,9,18,12,45,963.0,85.5,2.8,23.15,847.0,970.75,717.54
2018,9,18,13,0,959.0,86.0,2.9,23.4,835.0,967.39,715.93
2018,9,18,13,15,955.0,85.0,3.0,23.45,815.5,958.73,711.51
2018,9,18,13,30,951.0,84.0,3.1,23.5,796.0,946.48,704.8
2018,9,18,13,45,944.5,83.0,3.2,23.6,769.0,928.5,694.18
2018,9,18,14,0,938.0,82.0,3.3,23.7,742.0,907.17,681.35
2018,9,18,14,15,928.5,81.0,3.45,23.5,708.0,880.1,665.65
2018,9,18,14,30,919.0,80.0,3.6,23.3,674.0,850.12,647.78
2018,9,18,14,45,906.5,77.5,3.7,23.15,633.5,813.32,624.52
2018,9,18,15,0,894.0,75.0,3.8,23.0,593.0,774.17,599.31
2018,9,18,15,15,876.5,73.0,3.8,23.0,547.5,729.83,569.26
2018,9,18,15,30,859.0,71.0,3.8,23.0,502.0,684.0,537.74
2018,9,18,15,45,834.5,68.0,4.1,22.05,452.5,631.24,502.93
2018,9,18,16,0,810.0,65.0,4.4,21.1,403.0,581.8,467.42
2018,9,18,16,15,774.0,62.0,4.5,20.3,351.0,521.92,421.62
2018,9,18,16,30,738.0,59.0,4.6,19.5,299.0,463.43,375.01
2018,9,18,16,45,684.0,54.5,4.7,18.65,246.0,396.46,319.71
2018,9,18,17,0,630.0,50.0,4.8,17.8,193.0,333.4,265.41
2018,9,18,17,15,529.5,43.5,4.85,16.8,142.5,257.89,199.87
2018,9,18,17,30,429.0,37.0,4.9,15.8,92.0,190.14,139.79
2018,9,18,17,45,281.5,26.0,4.9,14.75,55.5,113.58,66.39
2018,9,18,18,0,134.0,15.0,4.9,13.7,19.0,42.49,0.0
2018,9,18,18,15,67.0,7.5,4.8,13.1,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,9,19,5,45,41.0,5.5,1.2,7.5,6.0,0.0,0.0
2018,9,19,6,0,82.0,11.0,1.2,7.8,12.0,10.81,0.0
2018,9,19,6,15,232.0,24.0,1.45,8.65,46.5,19.48,5.54
2018,9,19,6,30,382.0,37.0,1.7,9.5,81.0,28.99,19.64
2018,9,19,6,45,479.0,45.0,1.95,10.35,129.0,33.12,24.03
2018,9,19,7,0,576.0,53.0,2.2,11.2,177.0,74.0,39.12
2018,9,19,7,15,636.0,59.0,2.05,11.85,229.5,121.52,70.45
2018,9,19,7,30,696.0,65.0,1.9,12.5,282.0,177.9,115.47
2018,9,19,7,45,736.5,68.5,1.7,13.2,334.5,231.53,161.98
2018,9,19,8,0,777.0,72.0,1.5,13.9,387.0,289.1,212.44
2018,9,19,8,15,804.0,75.5,1.4,14.75,437.0,345.69,261.71
2018,9,19,8,30,831.0,79.0,1.3,15.6,487.0,404.1,310.85
2018,9,19,8,45,850.5,81.5,1.2,16.45,533.0,459.68,355.98
2018,9,19,9,0,870.0,84.0,1.1,17.3,579.0,516.59,400.05
2018,9,19,9,15,884.0,86.5,1.2,18.3,620.0,569.35,440.28
2018,9,19,9,30,898.0,89.0,1.3,19.3,661.0,621.39,478.6
2018,9,19,9,45,908.0,91.0,1.45,20.3,696.0,669.4,513.21
2018,9,19,10,0,918.0,93.0,1.6,21.3,731.0,715.83,545.58
2018,9,19,10,15,926.0,93.5,1.8,22.25,758.5,757.49,572.74
2018,9,19,10,30,934.0,94.0,2.0,23.2,786.0,796.94,598.08
2018,9,19,10,45,939.0,95.5,2.2,24.15,807.0,832.66,620.63
2018,9,19,11,0,944.0,97.0,2.4,25.1,828.0,865.6,641.12
2018,9,19,11,15,947.5,97.5,2.5,25.6,841.0,893.32,658.36
2018,9,19,11,30,951.0,98.0,2.6,26.1,854.0,917.87,673.52
2018,9,19,11,45,952.5,98.0,2.7,26.6,859.0,936.87,685.07
2018,9,19,12,0,954.0,98.0,2.8,27.1,864.0,952.4,694.44
2018,9,19,12,15,953.5,97.5,2.85,27.35,860.0,962.07,700.38
2018,9,19,12,30,953.0,97.0,2.9,27.6,856.0,968.11,704.14
2018,9,19,12,45,950.5,97.0,2.95,27.85,844.5,969.23,704.85
2018,9,19,13,0,948.0,97.0,3.0,28.1,833.0,966.69,703.36
2018,9,19,13,15,943.0,96.0,3.0,28.2,813.0,957.19,697.52
2018,9,19,13,30,938.0,95.0,3.0,28.3,793.0,944.14,689.55
2018,9,19,13,45,930.5,93.5,3.05,28.4,765.0,924.9,677.99
2018,9,19,14,0,923.0,92.0,3.1,28.5,737.0,902.39,664.34
2018,9,19,14,15,913.0,90.0,3.15,28.45,702.5,874.09,647.23
2018,9,19,14,30,903.0,88.0,3.2,28.4,668.0,842.94,628.12
