Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,16,0,738.0,55.0,5.1,21.4,282.0,463.75,374.03
2018,10,9,16,15,683.5,50.5,5.05,20.4,231.5,398.97,320.64
2018,10,9,16,30,629.0,46.0,5.0,19.4,181.0,337.6,267.97
2018,10,9,16,45,539.0,40.0,4.9,18.45,134.0,267.57,206.83
2018,10,9,17,0,449.0,34.0,4.8,17.5,87.0,203.39,148.97
2018,10,9,17,15,291.0,23.5,4.7,16.65,51.5,119.43,60.52
2018,10,9,17,30,133.0,13.0,4.6,15.8,16.0,43.33,0.0
2018,10,9,17,45,66.5,6.5,4.5,15.0,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,10,6,15,90.5,11.5,0.95,9.3,16.0,11.3,0.0
2018,10,10,6,30,181.0,23.0,1.1,9.8,32.0,18.33,0.0
2018,10,10,6,45,314.0,33.5,1.2,10.3,71.5,26.52,16.92
2018,10,10,7,0,447.0,44.0,1.3,10.8,111.0,43.08,24.65
2018,10,10,7,15,526.0,51.0,1.25,11.2,158.5,82.9,45.1
2018,10,10,7,30,605.0,58.0,1.2,11.6,206.0,131.6,79.81
2018,10,10,7,45,655.0,63.0,1.2,11.95,255.0,181.47,121.26
2018,10,10,8,0,705.0,68.0,1.2,12.3,304.0,237.74,170.17
2018,10,10,8,15,740.5,71.0,1.05,12.9,351.5,290.64,216.79
2018,10,10,8,30,776.0,74.0,0.9,13.5,399.0,346.24,264.58
2018,10,10,8,45,802.5,76.0,0.8,14.05,443.5,399.56,309.39
2018,10,10,9,0,829.0,78.0,0.7,14.6,488.0,453.95,353.25
2018,10,10,9,15,849.5,78.5,0.75,15.2,527.0,504.58,393.58
2018,10,10,9,30,870.0,79.0,0.8,15.8,566.0,554.89,432.39
2018,10,10,9,45,887.5,78.5,0.8,16.45,600.0,601.76,466.98
2018,10,10,10,0,905.0,78.0,0.8,17.1,634.0,647.58,499.7
2018,10,10,10,15,913.0,78.5,0.85,17.7,659.5,686.83,527.45
2018,10,10,10,30,921.0,79.0,0.9,18.3,685.0,723.83,551.48
2018,10,10,10,45,926.0,80.0,0.95,18.9,703.5,756.75,572.37
2018,10,10,11,0,931.0,81.0,1.0,19.5,722.0,786.88,591.24
2018,10,10,11,15,933.5,81.0,1.05,19.95,732.0,811.06,606.39
2018,10,10,11,30,936.0,81.0,1.1,20.4,742.0,832.05,619.47
2018,10,10,11,45,936.5,81.5,1.15,20.8,744.5,848.66,629.84
2018,10,10,12,0,937.0,82.0,1.2,21.2,747.0,861.84,638.07
2018,10,10,12,15,934.5,82.5,1.3,21.35,741.5,869.04,643.79
2018,10,10,12,30,932.0,83.0,1.4,21.5,736.0,872.68,647.32
2018,10,10,12,45,927.0,83.0,1.5,21.65,722.0,870.12,646.88
2018,10,10,13,0,922.0,83.0,1.6,21.8,708.0,864.05,644.24
2018,10,10,13,15,915.5,81.5,1.75,21.8,686.5,851.6,638.3
2018,10,10,13,30,909.0,80.0,1.9,21.8,665.0,835.8,630.08
2018,10,10,13,45,899.5,79.0,2.0,21.8,636.5,814.92,617.85
2018,10,10,14,0,890.0,78.0,2.1,21.8,608.0,791.04,603.5
2018,10,10,14,15,876.5,76.5,2.3,21.6,573.0,760.71,585.66
2018,10,10,14,30,863.0,75.0,2.5,21.4,538.0,727.94,565.66
2018,10,10,14,45,844.5,73.0,2.65,21.2,497.5,688.83,540.32
2018,10,10,15,0,826.0,71.0,2.8,21.0,457.0,652.29,516.33
2018,10,10,15,15,801.0,68.0,2.8,21.0,412.0,604.61,481.29
2018,10,10,15,30,776.0,65.0,2.8,21.0,367.0,556.3,444.41
2018,10,10,15,45,738.0,61.5,3.15,20.15,318.5,499.74,402.21
2018,10,10,16,0,700.0,58.0,3.5,19.3,270.0,444.32,358.75
2018,10,10,16,15,641.5,54.0,3.6,18.5,221.0,380.04,305.77
2018,10,10,16,30,583.0,50.0,3.7,17.7,172.0,322.42,256.09
2018,10,10,16,45,488.5,43.0,3.8,16.95,126.0,249.7,193.01
2018,10,10,17,0,394.0,36.0,3.9,16.2,80.0,185.49,135.27
2018,10,10,17,15,242.0,23.5,4.05,15.45,46.0,103.47,43.91
2018,10,10,17,30,90.0,11.0,4.2,14.7,12.0,31.17,0.0
2018,10,10,17,45,45.0,5.5,4.3,13.9,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,11,6,15,43.0,8.5,1.15,8.85,10.5,8.36,0.0
2018,10,11,6,30,86.0,17.0,1.3,9.5,21.0,13.29,0.0
2018,10,11,6,45,225.0,32.0,1.5,10.1,60.5,24.69,15.2
2018,10,11,7,0,364.0,47.0,1.7,10.7,100.0,43.82,26.88
2018,10,11,7,15,379.0,56.5,1.7,11.25,130.5,76.18,45.16
2018,10,11,7,30,394.0,66.0,1.7,11.8,161.0,109.94,70.87
2018,10,11,7,45,295.5,89.5,1.75,12.35,169.5,136.93,98.76
2018,10,11,8,0,197.0,113.0,1.8,12.9,178.0,153.67,117.85
2018,10,11,8,15,212.5,127.0,1.65,13.5,207.0,183.65,143.34
2018,10,11,8,30,228.0,141.0,1.5,14.1,236.0,215.08,169.66
2018,10,11,8,45,403.0,136.5,1.35,14.7,325.5,294.77,232.66
2018,10,11,9,0,578.0,132.0,1.2,15.3,415.0,391.83,308.58
2018,10,11,9,15,702.0,112.0,1.0,15.95,483.0,462.36,362.64
2018,10,11,9,30,826.0,92.0,0.8,16.6,551.0,542.27,421.91
2018,10,11,9,45,850.5,89.0,0.6,17.3,585.5,589.17,454.16
2018,10,11,10,0,875.0,86.0,0.4,18.0,620.0,634.68,483.95
2018,10,11,10,15,884.0,87.0,0.5,18.5,646.0,673.99,512.24
2018,10,11,10,30,893.0,88.0,0.6,19.0,672.0,711.21,537.69
2018,10,11,10,45,900.0,89.0,0.7,19.55,691.0,744.71,559.68
2018,10,11,11,0,907.0,90.0,0.8,20.1,710.0,775.62,579.84
2018,10,11,11,15,911.0,90.0,0.9,20.45,721.0,800.39,596.31
2018,10,11,11,30,915.0,90.0,1.0,20.8,732.0,822.11,610.83
2018,10,11,11,45,917.5,89.0,1.1,21.1,734.5,838.38,621.92
2018,10,11,12,0,920.0,88.0,1.2,21.4,737.0,851.31,630.94
2018,10,11,12,15,920.0,88.0,1.3,21.6,732.5,859.86,637.43
2018,10,11,12,30,920.0,88.0,1.4,21.8,728.0,864.94,641.77
2018,10,11,12,45,918.5,86.0,1.5,22.0,715.0,863.06,641.62
2018,10,11,13,0,917.0,84.0,1.6,22.2,702.0,857.67,639.28
2018,10,11,13,15,911.5,83.0,1.7,22.25,681.0,846.61,633.6
2018,10,11,13,30,906.0,82.0,1.8,22.3,660.0,832.22,625.74
2018,10,11,13,45,897.5,80.5,1.85,22.4,632.0,811.61,613.08
2018,10,11,14,0,889.0,79.0,1.9,22.5,604.0,787.99,598.38
2018,10,11,14,15,876.5,77.0,2.0,22.4,569.0,757.89,579.96
2018,10,11,14,30,864.0,75.0,2.1,22.3,534.0,725.3,559.56
2018,10,11,14,45,846.5,72.5,2.2,22.25,493.5,686.33,534.13
2018,10,11,15,0,829.0,70.0,2.3,22.2,453.0,649.85,510.06
2018,10,11,15,15,803.5,67.5,2.3,22.2,408.0,602.42,475.43
2018,10,11,15,30,778.0,65.0,2.3,22.2,363.0,554.38,439.12
2018,10,11,15,45,740.0,61.0,2.25,21.75,314.5,497.31,395.35
2018,10,11,16,0,702.0,57.0,2.2,21.3,266.0,441.38,350.92
2018,10,11,16,15,643.0,52.0,1.95,20.4,216.5,375.91,297.49
2018,10,11,16,30,584.0,47.0,1.7,19.5,167.0,317.02,247.4
2018,10,11,16,45,488.5,40.5,1.45,18.6,121.5,244.95,185.85
2018,10,11,17,0,393.0,34.0,1.2,17.7,76.0,181.55,129.32
2018,10,11,17,15,241.0,22.0,1.35,17.05,43.5,99.72,30.27
2018,10,11,17,30,89.0,10.0,1.5,16.4,11.0,29.64,0.0
2018,10,11,17,45,44.5,5.0,1.65,15.75,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,12,6,15,97.0,9.5,1.05,9.85,14.0,9.34,0.0
2018,10,12,6,30,194.0,19.0,1.1,10.4,28.0,15.59,0.0
2018,10,12,6,45,337.0,28.5,1.2,11.0,67.5,22.02,12.71
2018,10,12,7,0,480.0,38.0,1.3,11.6,107.0,36.26,19.64
2018,10,12,7,15,559.5,44.5,1.4,12.3,155.0,77.25,39.35
2018,10,12,7,30,639.0,51.0,1.5,13.0,203.0,128.75,75.54
2018,10,12,7,45,688.5,56.0,1.65,13.75,253.0,179.87,117.65
2018,10,12,8,0,738.0,61.0,1.8,14.5,303.0,235.84,166.2
2018,10,12,8,15,772.0,63.5,1.85,15.55,350.5,289.3,213.49
2018,10,12,8,30,806.0,66.0,1.9,16.6,398.0,345.21,262.03
2018,10,12,8,45,830.5,68.5,2.0,17.65,442.5,399.44,308.22
2018,10,12,9,0,855.0,71.0,2.1,18.7,487.0,455.0,353.9
2018,10,12,9,15,876.0,71.5,2.1,19.35,527.0,506.48,395.3
2018,10,12,9,30,897.0,72.0,2.1,20.0,567.0,557.74,435.16
2018,10,12,9,45,914.5,71.5,2.1,20.6,601.5,605.44,471.21
2018,10,12,10,0,932.0,71.0,2.1,21.2,636.0,652.0,505.34
2018,10,12,10,15,940.5,72.0,2.25,21.9,662.5,692.82,534.99
2018,10,12,10,30,949.0,73.0,2.4,22.6,689.0,731.36,560.78
2018,10,12,10,45,954.5,73.5,2.55,23.35,707.5,764.73,582.49
2018,10,12,11,0,960.0,74.0,2.7,24.1,726.0,795.23,602.08
2018,10,12,11,15,963.5,74.5,2.8,24.5,737.5,821.18,618.99
2018,10,12,11,30,967.0,75.0,2.9,24.9,749.0,843.87,633.71
2018,10,12,11,45,968.5,75.0,3.05,25.3,752.0,861.05,645.04
2018,10,12,12,0,970.0,75.0,3.2,25.7,755.0,874.7,654.09
2018,10,12,12,15,968.5,75.0,3.25,25.9,749.5,882.29,659.06
2018,10,12,12,30,967.0,75.0,3.3,26.1,744.0,886.21,661.72
2018,10,12,12,45,963.5,74.5,3.35,26.3,730.0,884.23,660.56
2018,10,12,13,0,960.0,74.0,3.4,26.5,716.0,878.6,657.1
2018,10,12,13,15,955.0,73.5,3.45,26.55,695.5,868.13,650.89
2018,10,12,13,30,950.0,73.0,3.5,26.6,675.0,854.16,642.42
2018,10,12,13,45,941.5,72.0,3.5,26.7,646.0,833.43,629.01
2018,10,12,14,0,933.0,71.0,3.5,26.8,617.0,809.53,613.49
2018,10,12,14,15,921.0,69.0,3.5,26.65,581.5,778.82,593.81
2018,10,12,14,30,909.0,67.0,3.5,26.5,546.0,745.45,572.14
2018,10,12,14,45,892.0,65.0,3.5,26.4,504.5,706.14,545.89
2018,10,12,15,0,875.0,63.0,3.5,26.3,463.0,664.95,517.95
2018,10,12,15,15,850.0,61.0,3.5,26.3,417.0,617.09,483.38
2018,10,12,15,30,825.0,59.0,3.5,26.3,371.0,572.33,449.3
2018,10,12,15,45,790.0,55.0,3.15,25.5,321.5,515.21,405.46
2018,10,12,16,0,755.0,51.0,2.8,24.7,272.0,458.91,360.75
2018,10,12,16,15,701.0,47.0,2.55,23.35,222.0,394.89,309.24
2018,10,12,16,30,647.0,43.0,2.3,22.0,172.0,334.19,258.18
2018,10,12,16,45,554.0,37.0,2.0,20.65,125.0,260.47,195.44
2018,10,12,17,0,461.0,31.0,1.7,19.3,78.0,198.79,139.11
2018,10,12,17,15,286.5,20.5,1.9,18.55,44.5,108.6,15.43
2018,10,12,17,30,112.0,10.0,2.1,17.8,11.0,34.37,0.0
2018,10,12,17,45,56.0,5.0,2.25,17.0,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,6,15,124.0,9.0,1.45,8.6,14.5,8.85,0.0
2018,10,13,6,30,248.0,18.0,1.6,9.4,29.0,17.69,0.0
2018,10,13,6,45,402.5,26.0,1.8,10.2,70.5,21.64,12.22
2018,10,13,7,0,557.0,34.0,2.0,11.0,112.0,34.73,18.34
2018,10,13,7,15,632.5,39.0,2.1,11.75,161.0,77.89,37.57
2018,10,13,7,30,708.0,44.0,2.2,12.5,210.0,129.47,73.33
2018,10,13,7,45,754.5,47.5,2.35,13.25,260.5,182.31,117.22
2018,10,13,8,0,801.0,51.0,2.5,14.0,311.0,241.02,168.76
2018,10,13,8,15,831.5,53.5,2.45,15.0,359.5,296.47,218.48
2018,10,13,8,30,862.0,56.0,2.4,16.0,408.0,353.84,268.92
2018,10,13,8,45,883.0,59.0,2.4,17.0,453.0,409.54,316.81
2018,10,13,9,0,904.0,62.0,2.4,18.0,498.0,465.58,363.26
2018,10,13,9,15,918.0,63.5,2.4,18.8,537.0,516.7,404.61
2018,10,13,9,30,932.0,65.0,2.4,19.6,576.0,566.9,443.75
2018,10,13,9,45,941.0,66.5,2.35,20.35,608.0,613.03,478.39
2018,10,13,10,0,950.0,68.0,2.3,21.1,640.0,657.31,510.46
2018,10,13,10,15,957.0,69.0,2.3,21.8,666.0,697.68,539.07
2018,10,13,10,30,964.0,70.0,2.3,22.5,692.0,735.62,563.53
2018,10,13,10,45,968.5,70.5,2.3,23.2,710.0,768.6,584.08
2018,10,13,11,0,973.0,71.0,2.3,23.9,728.0,798.62,602.39
2018,10,13,11,15,975.5,71.5,2.35,24.25,738.5,824.0,618.61
2018,10,13,11,30,978.0,72.0,2.4,24.6,749.0,846.04,632.61
2018,10,13,11,45,978.5,72.5,2.45,24.95,751.5,863.05,643.26
2018,10,13,12,0,979.0,73.0,2.5,25.3,754.0,876.47,651.63
2018,10,13,12,15,978.0,72.5,2.6,25.45,748.5,883.92,657.04
2018,10,13,12,30,977.0,72.0,2.7,25.6,743.0,887.66,660.14
2018,10,13,12,45,974.0,71.0,2.75,25.75,729.0,885.47,659.06
2018,10,13,13,0,971.0,70.0,2.8,25.9,715.0,879.59,655.67
2018,10,13,13,15,965.0,69.5,2.9,25.85,693.5,868.17,649.54
2018,10,13,13,30,959.0,69.0,3.0,25.8,672.0,853.23,641.12
2018,10,13,13,45,950.0,68.0,3.1,25.75,642.5,831.94,628.38
2018,10,13,14,0,941.0,67.0,3.2,25.7,613.0,807.47,613.42
2018,10,13,14,15,928.5,65.5,3.25,25.5,577.5,776.78,594.11
2018,10,13,14,30,916.0,64.0,3.3,25.3,542.0,743.44,572.77
2018,10,13,14,45,898.5,62.5,3.4,25.1,500.5,704.2,547.11
2018,10,13,15,0,881.0,61.0,3.5,24.9,459.0,663.1,519.65
2018,10,13,15,15,856.5,58.5,3.5,24.9,413.0,614.83,484.42
2018,10,13,15,30,832.0,56.0,3.5,24.9,367.0,565.82,447.01
2018,10,13,15,45,796.5,52.5,3.6,23.9,317.5,512.68,406.94
2018,10,13,16,0,761.0,49.0,3.7,22.9,268.0,456.6,362.84
2018,10,13,16,15,704.5,45.0,3.65,21.8,217.5,391.41,309.48
2018,10,13,16,30,648.0,41.0,3.6,20.7,167.0,329.8,256.77
2018,10,13,16,45,551.5,35.0,3.5,19.6,120.5,255.23,192.39
2018,10,13,17,0,455.0,29.0,3.4,18.5,74.0,188.88,130.96
2018,10,13,17,15,281.5,19.5,3.6,17.5,42.0,104.24,0.0
2018,10,13,17,30,108.0,10.0,3.8,16.5,10.0,33.14,0.0
2018,10,13,17,45,54.0,5.0,4.0,15.55,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,14,6,15,115.5,9.0,1.65,7.5,13.5,0.0,0.0
2018,10,14,6,30,231.0,18.0,1.9,8.2,27.0,17.69,0.0
2018,10,14,6,45,387.5,26.5,2.15,8.95,68.0,20.49,11.08
2018,10,14,7,0,544.0,35.0,2.4,9.7,109.0,34.56,19.2
2018,10,14,7,15,623.0,41.0,2.55,10.4,159.0,77.9,38.46
2018,10,14,7,30,702.0,47.0,2.7,11.1,209.0,130.11,74.59
2018,10,14,7,45,752.0,50.0,2.8,11.85,260.0,182.62,118.13
2018,10,14,8,0,802.0,53.0,2.9,12.6,311.0,239.91,168.62
2018,10,14,8,15,834.5,56.5,2.9,13.4,360.5,298.3,221.23
2018,10,14,8,30,867.0,60.0,2.9,14.2,410.0,357.4,273.75
2018,10,14,8,45,891.5,61.5,2.85,15.0,456.0,413.17,322.4
2018,10,14,9,0,916.0,63.0,2.8,15.8,502.0,469.57,369.92
2018,10,14,9,15,932.5,65.0,2.8,16.5,542.5,522.88,413.69
2018,10,14,9,30,949.0,67.0,2.8,17.2,583.0,575.47,455.37
2018,10,14,9,45,960.5,68.0,2.75,17.85,616.5,623.14,491.91
2018,10,14,10,0,972.0,69.0,2.7,18.5,650.0,669.1,525.96
2018,10,14,10,15,981.5,69.5,2.7,19.1,677.5,711.27,556.57
2018,10,14,10,30,991.0,70.0,2.7,19.7,705.0,751.1,583.09
2018,10,14,10,45,998.5,70.5,2.75,20.3,725.5,786.92,606.46
2018,10,14,11,0,1006.0,71.0,2.8,20.9,746.0,819.86,627.63
2018,10,14,11,15,1009.5,70.5,2.8,21.4,756.5,845.59,643.6
2018,10,14,11,30,1013.0,70.0,2.8,21.9,767.0,867.9,657.21
2018,10,14,11,45,1014.5,70.0,2.75,22.35,769.5,885.62,667.47
2018,10,14,12,0,1016.0,70.0,2.7,22.8,772.0,899.65,675.29
2018,10,14,12,15,1014.5,69.5,2.7,23.1,766.0,906.91,679.43
2018,10,14,12,30,1013.0,69.0,2.7,23.4,760.0,910.33,681.17
2018,10,14,12,45,1010.0,68.5,2.7,23.75,746.0,908.67,679.54
2018,10,14,13,0,1007.0,68.0,2.7,24.1,732.0,903.18,675.54
2018,10,14,13,15,1001.5,67.5,2.7,24.2,710.0,891.88,668.46
2018,10,14,13,30,996.0,67.0,2.7,24.3,688.0,876.93,659.07
2018,10,14,13,45,989.0,66.0,2.7,24.4,659.0,856.66,646.18
2018,10,14,14,0,982.0,65.0,2.7,24.5,630.0,833.02,631.06
2018,10,14,14,15,970.0,63.5,2.7,24.5,593.5,801.83,610.96
2018,10,14,14,30,958.0,62.0,2.7,24.5,557.0,767.83,588.82
2018,10,14,14,45,941.5,60.0,2.75,24.5,514.5,727.53,562.26
2018,10,14,15,0,925.0,58.0,2.8,24.5,472.0,685.18,533.84
2018,10,14,15,15,901.5,55.5,2.8,24.5,424.5,636.07,498.49
2018,10,14,15,30,878.0,53.0,2.8,24.5,377.0,586.04,460.68
2018,10,14,15,45,843.0,50.5,2.25,23.7,326.5,529.13,415.93
2018,10,14,16,0,808.0,48.0,1.7,22.9,276.0,473.04,370.21
2018,10,14,16,15,754.0,43.5,1.6,21.5,224.0,409.71,319.47
2018,10,14,16,30,700.0,39.0,1.5,20.1,172.0,346.51,266.43
2018,10,14,16,45,603.0,33.5,1.45,18.7,123.5,270.22,201.52
2018,10,14,17,0,506.0,28.0,1.4,17.3,75.0,202.02,137.26
2018,10,14,17,15,299.5,18.0,1.55,16.7,41.5,103.08,0.0
2018,10,14,17,30,93.0,8.0,1.7,16.1,8.0,7.86,0.0
2018,10,14,17,45,46.5,4.0,1.9,15.5,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,15,6,15,134.5,9.0,1.7,7.45,14.0,0.0,0.0
2018,10,15,6,30,269.0,18.0,1.8,8.3,28.0,17.69,0.0
2018,10,15,6,45,431.5,25.0,1.9,9.1,69.5,21.02,11.18
2018,10,15,7,0,594.0,32.0,2.0,9.9,111.0,30.93,21.71
2018,10,15,7,15,669.5,36.5,2.1,10.7,161.0,75.35,34.94
2018,10,15,7,30,745.0,41.0,2.2,11.5,211.0,128.14,70.92
2018,10,15,7,45,790.0,44.5,2.35,12.25,262.0,184.03,117.29
2018,10,15,8,0,835.0,48.0,2.5,13.0,313.0,242.42,168.84
2018,10,15,8,15,864.5,50.5,2.35,13.95,362.0,299.11,219.94
2018,10,15,8,30,894.0,53.0,2.2,14.9,411.0,357.55,271.55
2018,10,15,8,45,915.0,55.0,2.05,15.85,456.0,413.6,319.8
2018,10,15,9,0,936.0,57.0,1.9,16.8,501.0,469.91,366.28
2018,10,15,9,15,949.0,59.0,1.8,17.6,540.5,522.28,408.19
2018,10,15,9,30,962.0,61.0,1.7,18.4,580.0,573.57,447.5
2018,10,15,9,45,971.0,62.5,1.6,19.25,613.0,620.72,482.02
2018,10,15,10,0,980.0,64.0,1.5,20.1,646.0,665.93,513.69
2018,10,15,10,15,987.5,65.0,1.4,20.65,672.5,707.48,542.1
2018,10,15,10,30,995.0,66.0,1.3,21.2,699.0,746.54,566.18
2018,10,15,10,45,999.5,66.5,1.25,21.75,717.5,780.23,586.36
2018,10,15,11,0,1004.0,67.0,1.2,22.3,736.0,810.86,604.22
2018,10,15,11,15,1007.0,67.0,1.1,22.85,746.5,836.6,617.92
2018,10,15,11,30,1010.0,67.0,1.0,23.4,757.0,858.9,629.16
2018,10,15,11,45,1010.5,67.5,0.95,23.9,759.5,876.23,637.95
2018,10,15,12,0,1011.0,68.0,0.9,24.4,762.0,889.87,644.42
2018,10,15,12,15,1009.5,68.0,1.0,24.65,756.0,897.58,650.34
2018,10,15,12,30,1008.0,68.0,1.1,24.9,750.0,901.47,653.99
2018,10,15,12,45,1005.0,67.0,1.15,25.2,736.0,899.18,652.91
2018,10,15,13,0,1002.0,66.0,1.2,25.5,722.0,893.09,649.58
2018,10,15,13,15,996.0,65.5,1.3,25.5,699.5,881.38,644.22
2018,10,15,13,30,990.0,65.0,1.4,25.5,677.0,866.05,636.54
2018,10,15,13,45,981.5,64.0,1.5,25.55,647.5,844.67,624.72
2018,10,15,14,0,973.0,63.0,1.6,25.6,618.0,819.99,610.62
2018,10,15,14,15,960.5,62.0,1.7,25.45,582.0,789.22,592.69
2018,10,15,14,30,948.0,61.0,1.8,25.3,546.0,755.7,572.59
2018,10,15,14,45,931.0,59.0,1.9,25.15,503.5,715.38,547.34
2018,10,15,15,0,914.0,57.0,2.0,25.0,461.0,673.08,520.12
2018,10,15,15,15,890.0,54.5,2.0,25.0,414.0,624.13,485.12
2018,10,15,15,30,866.0,52.0,2.0,25.0,367.0,574.32,447.91
2018,10,15,15,45,831.5,49.5,1.7,24.05,317.5,518.31,405.0
2018,10,15,16,0,797.0,47.0,1.4,23.1,268.0,463.13,361.04
2018,10,15,16,15,742.5,43.0,1.35,21.75,217.0,400.9,311.26
2018,10,15,16,30,688.0,39.0,1.3,20.4,166.0,338.83,259.21
2018,10,15,16,45,587.0,33.0,1.25,19.1,118.0,261.51,193.59
2018,10,15,17,0,486.0,27.0,1.2,17.8,70.0,192.79,127.57
2018,10,15,17,15,286.0,17.5,1.25,17.05,38.5,91.07,0.0
2018,10,15,17,30,86.0,8.0,1.3,16.3,7.0,0.0,0.0
2018,10,15,17,45,43.0,4.0,1.35,15.5,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,16,6,15,123.5,8.5,1.7,6.45,12.5,0.0,0.0
2018,10,16,6,30,247.0,17.0,1.9,7.2,25.0,16.71,0.0
2018,10,16,6,45,408.0,24.5,2.1,7.95,65.5,20.69,10.59
2018,10,16,7,0,569.0,32.0,2.3,8.7,106.0,29.61,20.59
2018,10,16,7,15,645.5,37.0,2.4,9.45,155.0,72.91,34.26
2018,10,16,7,30,722.0,42.0,2.5,10.2,204.0,124.72,69.44
2018,10,16,7,45,768.5,45.5,2.55,11.0,254.5,177.87,113.47
2018,10,16,8,0,815.0,49.0,2.6,11.8,305.0,236.79,165.45
2018,10,16,8,15,845.5,52.0,2.45,12.65,353.5,293.08,216.43
2018,10,16,8,30,876.0,55.0,2.3,13.5,402.0,351.25,268.16
2018,10,16,8,45,897.0,57.5,2.15,14.35,447.0,406.8,316.46
2018,10,16,9,0,918.0,60.0,2.0,15.2,492.0,462.64,363.1
2018,10,16,9,15,933.0,61.0,1.95,16.0,531.0,514.05,404.9
2018,10,16,9,30,948.0,62.0,1.9,16.8,570.0,564.57,444.4
2018,10,16,9,45,957.5,63.5,1.8,17.6,602.5,611.32,479.3
2018,10,16,10,0,967.0,65.0,1.7,18.4,635.0,656.22,511.44
2018,10,16,10,15,973.5,66.0,1.75,19.05,660.5,696.58,540.52
2018,10,16,10,30,980.0,67.0,1.8,19.7,686.0,734.41,565.76
2018,10,16,10,45,985.0,67.5,1.8,20.35,704.5,767.93,586.79
2018,10,16,11,0,990.0,68.0,1.8,21.0,723.0,798.46,605.55
2018,10,16,11,15,992.5,68.5,1.85,21.55,733.5,823.97,621.45
2018,10,16,11,30,995.0,69.0,1.9,22.1,744.0,846.09,635.07
2018,10,16,11,45,994.5,69.0,1.95,22.65,745.5,861.79,644.43
2018,10,16,12,0,994.0,69.0,2.0,23.2,747.0,873.83,651.45
2018,10,16,12,15,992.0,68.5,1.95,23.6,740.5,880.39,654.35
2018,10,16,12,30,990.0,68.0,1.9,24.0,734.0,883.18,654.91
2018,10,16,12,45,986.0,68.0,1.9,24.35,720.0,881.16,653.09
2018,10,16,13,0,982.0,68.0,1.9,24.7,706.0,875.42,648.99
2018,10,16,13,15,976.0,67.5,1.9,24.85,684.0,863.84,641.7
2018,10,16,13,30,970.0,67.0,1.9,25.0,662.0,848.72,632.21
2018,10,16,13,45,961.0,65.5,1.85,25.1,632.5,826.67,617.82
2018,10,16,14,0,952.0,64.0,1.8,25.2,603.0,801.41,601.38
2018,10,16,14,15,939.5,62.5,1.85,25.1,567.0,770.53,582.43
2018,10,16,14,30,927.0,61.0,1.9,25.0,531.0,736.98,561.44
2018,10,16,14,45,909.0,59.5,1.9,24.95,489.5,697.23,535.33
2018,10,16,15,0,891.0,58.0,1.9,24.9,448.0,655.64,507.54
2018,10,16,15,15,866.0,55.5,1.9,24.9,401.5,606.97,472.26
2018,10,16,15,30,841.0,53.0,1.9,24.9,355.0,557.6,435.22
2018,10,16,15,45,803.5,50.0,1.55,23.9,305.5,500.53,391.19
2018,10,16,16,0,766.0,47.0,1.2,22.9,256.0,447.73,348.63
2018,10,16,16,15,705.0,43.0,1.25,21.5,205.5,381.0,295.84
2018,10,16,16,30,644.0,39.0,1.3,20.1,155.0,318.26,243.52
2018,10,16,16,45,539.0,33.0,1.3,18.7,109.0,242.03,178.83
2018,10,16,17,0,434.0,27.0,1.3,17.3,63.0,173.96,111.91
2018,10,16,17,15,252.5,17.0,1.45,16.65,34.5,81.01,0.0
2018,10,16,17,30,71.0,7.0,1.6,16.0,6.0,0.0,0.0
2018,10,16,17,45,35.5,3.5,1.75,15.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,17,6,15,84.5,7.5,1.1,7.55,10.0,0.0,0.0
2018,10,17,6,30,169.0,15.0,1.1,8.0,20.0,14.74,0.0
2018,10,17,6,45,337.0,24.0,1.1,8.5,58.5,18.63,8.53
2018,10,17,7,0,505.0,33.0,1.1,9.0,97.0,29.22,20.18
2018,10,17,7,15,587.0,39.0,1.1,9.6,145.0,69.89,34.08
2018,10,17,7,30,669.0,45.0,1.1,10.2,193.0,119.76,67.51
2018,10,17,7,45,719.5,49.0,1.1,10.8,242.5,170.98,109.29
2018,10,17,8,0,770.0,53.0,1.1,11.4,292.0,227.06,158.09
2018,10,17,8,15,803.0,56.5,1.0,12.3,340.0,282.2,207.09
2018,10,17,8,30,836.0,60.0,0.9,13.2,388.0,340.59,257.77
2018,10,17,8,45,859.0,62.0,0.8,14.05,432.0,394.35,303.38
2018,10,17,9,0,882.0,64.0,0.7,14.9,476.0,448.64,347.49
2018,10,17,9,15,897.5,66.0,0.7,15.75,514.5,499.57,387.85
2018,10,17,9,30,913.0,68.0,0.7,16.6,553.0,549.76,426.07
2018,10,17,9,45,924.5,69.5,0.75,17.45,586.0,596.15,460.59
2018,10,17,10,0,936.0,71.0,0.8,18.3,619.0,640.92,492.85
2018,10,17,10,15,944.0,72.0,0.8,19.05,644.5,681.09,520.52
2018,10,17,10,30,952.0,73.0,0.8,19.8,670.0,718.91,544.97
2018,10,17,10,45,957.5,73.5,0.8,20.55,688.5,751.92,564.79
2018,10,17,11,0,963.0,74.0,0.8,21.3,707.0,782.05,582.48
2018,10,17,11,15,966.0,74.5,0.75,21.95,717.5,807.29,596.22
2018,10,17,11,30,969.0,75.0,0.7,22.6,728.0,829.25,607.69
2018,10,17,11,45,969.5,75.0,0.6,23.25,730.0,845.32,614.39
2018,10,17,12,0,970.0,75.0,0.5,23.9,732.0,857.84,618.8
2018,10,17,12,15,968.5,75.0,0.4,24.2,726.0,865.15,620.76
2018,10,17,12,30,967.0,75.0,0.3,24.5,720.0,868.81,620.61
2018,10,17,12,45,964.0,74.5,0.15,24.8,706.5,867.03,616.5
2018,10,17,13,0,961.0,74.0,0.0,25.1,693.0,861.61,611.35
2018,10,17,13,15,955.5,73.0,0.15,25.25,671.5,850.03,606.13
2018,10,17,13,30,950.0,72.0,0.3,25.4,650.0,834.98,599.83
2018,10,17,13,45,941.0,70.5,0.45,25.55,621.0,813.26,589.48
2018,10,17,14,0,932.0,69.0,0.6,25.7,592.0,788.41,576.98
2018,10,17,14,15,919.0,67.5,0.75,25.55,556.5,757.67,560.87
2018,10,17,14,30,906.0,66.0,0.9,25.4,521.0,724.35,542.47
2018,10,17,14,45,887.5,64.0,1.05,25.3,479.5,684.36,518.7
2018,10,17,15,0,869.0,62.0,1.2,25.2,438.0,642.64,492.59
2018,10,17,15,15,842.5,59.5,1.2,25.2,392.0,593.96,457.67
2018,10,17,15,30,816.0,57.0,1.2,25.2,346.0,548.43,423.83
2018,10,17,15,45,777.0,53.5,1.2,24.2,296.5,490.84,381.43
2018,10,17,16,0,738.0,50.0,1.2,23.2,247.0,434.42,337.92
2018,10,17,16,15,675.5,45.5,1.2,21.8,197.5,367.86,284.99
2018,10,17,16,30,613.0,41.0,1.2,20.4,148.0,305.4,232.79
2018,10,17,16,45,505.0,34.0,1.2,19.05,103.0,228.77,167.92
2018,10,17,17,0,397.0,27.0,1.2,17.7,58.0,164.43,101.48
2018,10,17,17,15,215.5,15.5,1.3,17.0,30.5,69.35,0.0
2018,10,17,17,30,34.0,4.0,1.4,16.3,3.0,0.0,0.0
2018,10,17,17,45,17.0,2.0,1.5,15.55,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,18,6,15,82.0,7.5,1.1,7.95,9.5,0.0,0.0
2018,10,18,6,30,164.0,15.0,1.1,8.5,19.0,14.74,0.0
2018,10,18,6,45,307.0,25.0,1.1,9.1,54.5,19.81,8.79
2018,10,18,7,0,450.0,35.0,1.1,9.7,90.0,27.72,18.74
2018,10,18,7,15,552.0,40.5,1.05,10.35,139.0,68.06,33.97
2018,10,18,7,30,654.0,46.0,1.0,11.0,188.0,117.53,66.11
2018,10,18,7,45,704.5,50.5,0.95,11.65,237.0,168.22,107.06
2018,10,18,8,0,755.0,55.0,0.9,12.3,286.0,223.8,154.98
2018,10,18,8,15,788.0,58.5,0.75,12.95,333.5,278.01,202.88
2018,10,18,8,30,821.0,62.0,0.6,13.6,381.0,334.52,251.67
2018,10,18,8,45,844.5,64.0,0.4,14.2,424.5,388.56,296.7
2018,10,18,9,0,868.0,66.0,0.2,14.8,468.0,442.26,339.24
2018,10,18,9,15,884.0,68.0,0.25,15.65,506.5,492.7,379.06
2018,10,18,9,30,900.0,70.0,0.3,16.5,545.0,542.45,416.96
2018,10,18,9,45,912.0,71.5,0.35,17.3,577.5,588.5,450.99
2018,10,18,10,0,924.0,73.0,0.4,18.1,610.0,633.01,482.85
2018,10,18,10,15,932.5,74.5,0.5,18.8,636.0,673.51,511.86
2018,10,18,10,30,941.0,76.0,0.6,19.5,662.0,711.75,538.21
2018,10,18,10,45,946.5,76.5,0.7,20.2,680.0,744.37,559.27
2018,10,18,11,0,952.0,77.0,0.8,20.9,698.0,774.15,578.35
2018,10,18,11,15,955.0,77.0,0.8,21.6,708.0,798.55,592.29
2018,10,18,11,30,958.0,77.0,0.8,22.3,718.0,819.7,604.07
2018,10,18,11,45,959.0,77.0,0.85,22.95,720.5,835.94,613.57
2018,10,18,12,0,960.0,77.0,0.9,23.6,723.0,848.68,620.92
2018,10,18,12,15,958.5,77.0,0.85,24.0,717.0,855.88,623.8
2018,10,18,12,30,957.0,77.0,0.8,24.4,711.0,859.46,624.5
2018,10,18,12,45,954.5,76.0,0.75,24.75,697.5,857.5,621.92
2018,10,18,13,0,952.0,75.0,0.7,25.1,684.0,851.93,617.22
2018,10,18,13,15,946.0,74.0,0.6,25.15,662.5,840.01,608.46
2018,10,18,13,30,940.0,73.0,0.5,25.2,641.0,824.65,597.69
2018,10,18,13,45,931.0,71.5,0.45,25.3,612.0,803.1,583.85
2018,10,18,14,0,922.0,70.0,0.4,25.4,583.0,778.45,568.14
2018,10,18,14,15,908.5,68.5,0.45,25.3,547.5,747.59,550.45
2018,10,18,14,30,895.0,67.0,0.5,25.2,512.0,714.24,530.88
2018,10,18,14,45,876.5,65.0,0.6,25.15,471.0,674.64,507.26
2018,10,18,15,0,858.0,63.0,0.7,25.1,430.0,633.34,481.25
2018,10,18,15,15,831.0,60.0,0.7,25.1,384.0,588.16,449.14
2018,10,18,15,30,804.0,57.0,0.7,25.1,338.0,538.37,412.79
2018,10,18,15,45,764.5,53.5,0.75,24.2,289.5,481.15,371.33
2018,10,18,16,0,725.0,50.0,0.8,23.3,241.0,425.18,328.65
2018,10,18,16,15,661.5,45.0,0.85,22.05,191.5,358.44,275.96
2018,10,18,16,30,598.0,40.0,0.9,20.8,142.0,295.96,224.03
2018,10,18,16,45,488.0,33.0,1.0,19.6,98.0,219.83,159.85
2018,10,18,17,0,378.0,26.0,1.1,18.4,54.0,155.05,89.89
2018,10,18,17,15,204.5,15.0,1.15,17.6,28.5,65.38,0.0
2018,10,18,17,30,31.0,4.0,1.2,16.8,3.0,0.0,0.0
2018,10,18,17,45,15.5,2.0,1.25,16.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,15,78.0,7.0,1.05,8.6,9.0,0.0,0.0
2018,10,19,6,30,156.0,14.0,1.0,9.1,18.0,13.76,0.0
2018,10,19,6,45,315.5,23.5,0.95,9.55,54.0,18.53,7.13
2018,10,19,7,0,475.0,33.0,0.9,10.0,90.0,24.93,16.21
2018,10,19,7,15,560.5,39.5,0.9,10.65,137.0,66.4,32.61
2018,10,19,7,30,646.0,46.0,0.9,11.3,184.0,115.17,64.44
2018,10,19,7,45,698.0,50.5,0.9,11.95,233.0,165.5,104.8
2018,10,19,8,0,750.0,55.0,0.9,12.6,282.0,220.88,152.37
2018,10,19,8,15,784.0,58.0,0.9,13.55,329.0,274.48,199.75
2018,10,19,8,30,818.0,61.0,0.9,14.5,376.0,330.47,248.44
2018,10,19,8,45,842.0,63.5,0.85,15.4,419.5,384.89,294.6
2018,10,19,9,0,866.0,66.0,0.8,16.3,463.0,439.06,338.81
2018,10,19,9,15,882.0,68.0,0.95,17.25,501.5,489.29,379.52
2018,10,19,9,30,898.0,70.0,1.1,18.2,540.0,538.85,418.43
2018,10,19,9,45,909.5,72.0,1.2,19.1,572.5,584.95,453.32
2018,10,19,10,0,921.0,74.0,1.3,20.0,605.0,629.48,486.02
2018,10,19,10,15,929.0,75.0,1.4,20.95,630.5,668.94,514.11
2018,10,19,10,30,937.0,76.0,1.5,21.9,656.0,706.12,539.59
2018,10,19,10,45,942.5,77.0,1.55,22.8,674.0,739.06,560.03
2018,10,19,11,0,948.0,78.0,1.6,23.7,692.0,769.2,578.36
2018,10,19,11,15,951.0,78.0,1.55,24.2,702.0,793.44,592.49
2018,10,19,11,30,954.0,78.0,1.5,24.7,712.0,814.45,604.4
2018,10,19,11,45,954.5,78.0,1.5,25.15,714.0,830.18,613.46
2018,10,19,12,0,955.0,78.0,1.5,25.6,716.0,842.43,620.32
2018,10,19,12,15,952.0,78.5,1.45,25.85,709.5,848.91,623.42
2018,10,19,12,30,949.0,79.0,1.4,26.1,703.0,851.78,624.31
2018,10,19,12,45,943.5,78.5,1.35,26.35,688.5,847.95,620.97
2018,10,19,13,0,938.0,78.0,1.3,26.6,674.0,840.57,615.52
2018,10,19,13,15,932.0,77.5,1.3,26.65,653.0,829.33,608.81
2018,10,19,13,30,926.0,77.0,1.3,26.7,632.0,814.71,600.03
2018,10,19,13,45,917.0,75.5,1.25,26.75,603.0,793.4,586.32
2018,10,19,14,0,908.0,74.0,1.2,26.8,574.0,769.05,570.69
2018,10,19,14,15,894.0,72.5,1.15,26.65,539.0,738.21,551.13
2018,10,19,14,30,880.0,71.0,1.1,26.5,504.0,704.94,529.85
